ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2018 00:00,2,0.000,ALERT,213.96,304.18,59.985,1545800404,"201051344000579","174011545737251",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,1212315.2,1212315.2,2530,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545800407,46071.00
12/26/2018 00:00,2,0.000,ALERT,212.61,301.47,59.990,1545800404,"201051344001025","174011545737251",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,1197031.3,1197031.3,6263,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545800409,46072.00
12/26/2018 00:00,2,0.000,ALERT,212.83,302.07,59.964,1545800404,"201051344001093","174011545737251",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,1188899.8,1188899.8,6268,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545800411,46073.00
12/26/2018 00:00,2,0.000,ALERT,213.74,303.28,59.990,1545800404,"201051344000458","174011545737251",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,1198549.7,1198549.7,2527,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545800412,46074.00
12/26/2018 00:00,2,0.000,ALERT,212.83,302.68,59.980,1545800404,"201051344000890","174011545737251",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,1193543.3,1193543.3,6208,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545800414,46075.00
12/26/2018 00:00,2,0.000,ALERT,213.51,302.98,59.990,1545800404,"201051344000988","174011545737251",0.00,-1.00,0,299.07,305.68,0.0,0.0,0.000,935563.7,935563.7,2532,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545800416,46076.00
12/26/2018 00:00,2,0.000,ALERT,213.29,302.98,59.985,1545800404,"201051344000582","174011545737251",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,1173506.3,1173506.3,6203,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545800418,46077.00
12/26/2018 00:00,2,0.000,ALERT,213.74,303.88,59.996,1545800404,"201051344000868","174011545737251",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,1185456.3,1185456.3,30082,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545800420,46078.00
12/26/2018 00:00,2,0.000,ALERT,214.41,303.88,59.985,1545800404,"201051344000576","174011545737251",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,1198667.6,1198667.6,2546,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545800422,46079.00
12/26/2018 00:00,2,0.000,ALERT,213.96,303.28,59.990,1545800404,"201051344001158","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1178965.1,1178965.1,2528,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545800423,46080.00
12/26/2018 00:00,2,0.000,ALERT,213.06,301.77,59.990,1545800404,"201051344000917","174011545737251",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,1190164.9,1190164.9,6229,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545800425,46081.00
12/26/2018 00:00,2,0.000,ALERT,213.06,301.47,60.022,1545800404,"201051344000417","174011545737251",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,966575.3,966575.3,6238,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545800427,46082.00
12/26/2018 00:00,2,0.000,ALERT,213.29,302.07,59.985,1545800404,"201051344000685","174011545737251",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,1194568.6,1194568.6,6207,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545800429,46083.00
12/26/2018 00:00,2,0.000,ALERT,213.06,301.47,59.990,1545800404,"201051344000651","174011545737251",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,1188316.5,1188316.5,6220,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545800431,46084.00
12/26/2018 00:00,2,0.000,ALERT,213.51,303.88,59.990,1545800404,"201051344000594","174011545737251",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,1203288.6,1203288.6,30029,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545800433,46085.00
12/26/2018 00:00,2,0.000,ALERT,213.96,303.28,59.975,1545800404,"201051344000469","174011545737251",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,1187426.0,1187426.0,2528,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545800434,46086.00
12/26/2018 00:00,2,0.000,ALERT,213.06,302.37,59.996,1545800404,"201051344000585","174011545737251",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,1203070.8,1203070.8,6264,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545800436,46087.00
12/26/2018 00:00,2,0.000,ALERT,214.41,303.28,59.964,1545800404,"201051344000853","174011545737251",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,1203195.2,1203195.2,2523,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545800438,46088.00
12/26/2018 00:00,2,0.000,ALERT,213.29,302.37,59.990,1545800404,"201051344001145","174011545737251",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,1202045.5,1202045.5,6198,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545800440,46089.00
12/26/2018 00:00,2,0.000,ALERT,213.06,302.07,60.028,1545800404,"201051344000438","174011545737251",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,1195952.4,1195952.4,6215,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545800442,46090.00
12/26/2018 00:00,2,0.000,ALERT,212.61,302.07,59.985,1545800404,"201051344001135","174011545737251",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,1184448.4,1184448.4,6205,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545800443,46091.00
12/26/2018 00:00,2,0.000,ALERT,213.74,303.58,59.990,1545800404,"201051344000983","174011545737251",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,1202833.7,1202833.7,2524,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545800445,46092.00
12/26/2018 00:00,2,0.000,ALERT,213.06,301.77,60.006,1545800404,"201051344001203","174011545737251",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,1192985.5,1192985.5,6276,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545800447,46093.00
12/26/2018 00:00,2,0.000,ALERT,212.83,302.37,59.990,1545800404,"201051344001230","174011545737251",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,1187651.3,1187651.3,6228,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545800449,46094.00
12/26/2018 00:00,2,0.000,ALERT,212.61,302.07,59.990,1545800404,"201051344000646","174011545737251",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,1182397.4,1182397.4,6217,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545800451,46095.00
12/26/2018 00:00,2,0.000,ALERT,214.19,302.98,59.990,1545800404,"201051344000867","174011545737251",0.00,0.00,0,301.17,306.28,0.0,0.0,0.000,1184329.4,1184329.4,30079,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545800453,46096.00
12/26/2018 00:00,2,0.000,ALERT,214.41,302.98,60.028,1545800404,"201051344000633","174011545737251",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,1183267.8,1183267.8,30098,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545800455,46097.00
12/26/2018 00:00,2,0.000,ALERT,212.61,302.07,59.990,1545800404,"201051344000955","174011545737251",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,1201045.3,1201045.3,6236,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545800456,46098.00
12/26/2018 00:00,2,0.000,ALERT,213.96,302.37,59.975,1545800404,"201051344000648","174011545737251",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,1191193.9,1191193.9,30059,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545800458,46099.00
12/26/2018 00:00,2,0.000,ALERT,214.19,303.28,59.990,1545800404,"201051344000645","174011545737251",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,1195467.1,1195467.1,30075,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545800460,46100.00
12/26/2018 00:00,2,0.000,ALERT,213.96,303.88,59.996,1545800404,"201051344000569","174011545737251",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,1212471.8,1212471.8,2382,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545800462,46101.00
12/26/2018 00:15,2,0.000,ALERT,213.29,303.88,60.017,1545801304,"201051344000579","174011545737251",0.00,-1.00,0,302.07,306.88,0.0,0.0,0.000,1212315.2,1212315.2,2532,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801307,46102.00
12/26/2018 00:15,2,0.000,ALERT,212.83,301.17,59.975,1545801304,"201051344001025","174011545737251",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,1197031.3,1197031.3,6265,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801309,46103.00
12/26/2018 00:15,2,0.000,ALERT,212.83,302.07,60.033,1545801304,"201051344001093","174011545737251",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,1188899.8,1188899.8,6270,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801311,46104.00
12/26/2018 00:15,2,0.000,ALERT,213.06,303.28,60.065,1545801304,"201051344000458","174011545737251",0.00,0.50,0,301.47,306.88,0.0,0.0,0.000,1198549.7,1198549.7,2529,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801312,46105.00
12/26/2018 00:15,2,0.000,ALERT,212.83,302.37,59.985,1545801304,"201051344000890","174011545737251",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,1193543.3,1193543.3,6210,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801314,46106.00
12/26/2018 00:15,2,0.000,ALERT,213.06,302.98,60.054,1545801304,"201051344000988","174011545737251",0.00,-1.00,0,298.77,305.68,0.0,0.0,0.000,935563.7,935563.7,2534,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545801316,46107.00
12/26/2018 00:15,2,0.000,ALERT,213.29,302.98,60.033,1545801304,"201051344000582","174011545737251",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,1173506.3,1173506.3,6205,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801318,46108.00
12/26/2018 00:15,2,0.000,ALERT,213.29,303.88,60.022,1545801304,"201051344000868","174011545737251",0.00,-1.50,0,302.07,306.88,0.0,0.0,0.000,1185456.3,1185456.3,30084,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801320,46109.00
12/26/2018 00:15,2,0.000,ALERT,213.74,303.88,59.980,1545801304,"201051344000576","174011545737251",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,1198667.6,1198667.6,2548,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545801321,46110.00
12/26/2018 00:15,2,0.000,ALERT,213.29,303.28,60.043,1545801304,"201051344001158","174011545737251",0.00,-2.00,0,299.67,305.68,0.0,0.0,0.000,1178965.1,1178965.1,2530,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801323,46111.00
12/26/2018 00:15,2,0.000,ALERT,213.06,301.47,60.022,1545801304,"201051344000917","174011545737251",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,1190164.9,1190164.9,6231,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545801325,46112.00
12/26/2018 00:15,2,0.000,ALERT,213.06,301.47,60.012,1545801304,"201051344000417","174011545737251",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,966575.3,966575.3,6240,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801327,46113.00
12/26/2018 00:15,2,0.000,ALERT,213.29,301.77,59.996,1545801304,"201051344000685","174011545737251",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,1194568.6,1194568.6,6209,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801329,46114.00
12/26/2018 00:15,2,0.000,ALERT,213.06,301.17,60.001,1545801304,"201051344000651","174011545737251",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,1188316.5,1188316.5,6222,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801330,46115.00
12/26/2018 00:15,2,0.000,ALERT,213.06,303.88,60.017,1545801304,"201051344000594","174011545737251",0.00,-1.50,0,300.87,306.58,0.0,0.0,0.000,1203288.6,1203288.6,30031,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801332,46116.00
12/26/2018 00:15,2,0.000,ALERT,213.51,303.28,60.049,1545801304,"201051344000469","174011545737251",0.00,-2.00,0,299.97,305.68,0.0,0.0,0.000,1187426.0,1187426.0,2530,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801334,46117.00
12/26/2018 00:15,2,0.000,ALERT,213.06,302.07,60.028,1545801304,"201051344000585","174011545737251",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,1203070.8,1203070.8,6266,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801336,46118.00
12/26/2018 00:15,2,0.000,ALERT,213.74,303.28,59.985,1545801304,"201051344000853","174011545737251",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,1203195.2,1203195.2,2525,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801338,46119.00
12/26/2018 00:15,2,0.000,ALERT,213.06,302.07,60.022,1545801304,"201051344001145","174011545737251",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,1202045.5,1202045.5,6200,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545801340,46120.00
12/26/2018 00:15,2,0.000,ALERT,213.06,301.77,60.001,1545801304,"201051344000438","174011545737251",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,1195952.4,1195952.4,6217,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801341,46121.00
12/26/2018 00:15,2,0.000,ALERT,212.61,301.77,60.022,1545801304,"201051344001135","174011545737251",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,1184448.4,1184448.4,6207,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801343,46122.00
12/26/2018 00:15,2,0.000,ALERT,213.29,303.28,60.017,1545801304,"201051344000983","174011545737251",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,1202833.7,1202833.7,2526,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545801345,46123.00
12/26/2018 00:15,2,0.000,ALERT,213.06,301.47,60.012,1545801304,"201051344001203","174011545737251",0.00,-1.50,0,299.37,305.38,0.0,0.0,0.000,1192985.5,1192985.5,6278,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801347,46124.00
12/26/2018 00:15,2,0.000,ALERT,212.83,302.37,60.017,1545801304,"201051344001230","174011545737251",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,1187651.3,1187651.3,6230,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545801349,46125.00
12/26/2018 00:15,2,0.000,ALERT,212.61,301.77,60.022,1545801304,"201051344000646","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,1182397.4,1182397.4,6219,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801350,46126.00
12/26/2018 00:15,2,0.000,ALERT,213.51,302.98,60.017,1545801304,"201051344000867","174011545737251",0.00,-0.50,0,300.57,306.58,0.0,0.0,0.000,1184329.4,1184329.4,30081,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801352,46127.00
12/26/2018 00:15,2,0.000,ALERT,213.96,302.98,60.017,1545801304,"201051344000633","174011545737251",0.00,-1.50,0,299.67,305.68,0.0,0.0,0.000,1183267.8,1183267.8,30100,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801354,46128.00
12/26/2018 00:15,2,0.000,ALERT,212.61,302.07,59.975,1545801304,"201051344000955","174011545737251",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,1201045.3,1201045.3,6238,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801356,46129.00
12/26/2018 00:15,2,0.000,ALERT,213.29,302.68,60.001,1545801304,"201051344000648","174011545737251",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,1191193.9,1191193.9,30061,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801358,46130.00
12/26/2018 00:15,2,0.000,ALERT,213.74,302.98,60.017,1545801304,"201051344000645","174011545737251",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,1195467.1,1195467.1,30077,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801359,46131.00
12/26/2018 00:15,2,0.000,ALERT,213.29,303.88,59.990,1545801304,"201051344000569","174011545737251",0.00,-1.00,0,302.07,306.88,0.0,0.0,0.000,1212471.8,1212471.8,2384,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545801361,46132.00
12/26/2018 00:30,2,0.000,ALERT,213.51,304.18,60.022,1545802204,"201051344000579","174011545737251",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,1212315.2,1212315.2,2534,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802207,46133.00
12/26/2018 00:30,2,0.000,ALERT,212.83,301.47,60.022,1545802204,"201051344001025","174011545737251",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,1197031.3,1197031.3,6267,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802208,46134.00
12/26/2018 00:30,2,0.000,ALERT,213.06,302.37,60.022,1545802204,"201051344001093","174011545737251",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,1188899.8,1188899.8,6272,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802210,46135.00
12/26/2018 00:30,2,0.000,ALERT,213.51,303.58,60.022,1545802204,"201051344000458","174011545737251",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,1198549.7,1198549.7,2531,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802212,46136.00
12/26/2018 00:30,2,0.000,ALERT,213.06,302.68,60.022,1545802204,"201051344000890","174011545737251",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,1193543.3,1193543.3,6212,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802214,46137.00
12/26/2018 00:30,2,0.000,ALERT,213.51,303.28,60.028,1545802204,"201051344000988","174011545737251",0.00,-1.00,0,298.47,304.78,0.0,0.0,0.000,935563.7,935563.7,2536,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802216,46138.00
12/26/2018 00:30,2,0.000,ALERT,213.51,302.98,60.022,1545802204,"201051344000582","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1173506.3,1173506.3,6207,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802217,46139.00
12/26/2018 00:30,2,0.000,ALERT,213.51,304.18,60.038,1545802204,"201051344000868","174011545737251",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,1185456.3,1185456.3,30086,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545802219,46140.00
12/26/2018 00:30,2,0.000,ALERT,214.19,304.18,59.990,1545802204,"201051344000576","174011545737251",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,1198667.6,1198667.6,2550,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802221,46141.00
12/26/2018 00:30,2,0.000,ALERT,213.74,303.58,60.022,1545802204,"201051344001158","174011545737251",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,1178965.1,1178965.1,2532,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545802223,46142.00
12/26/2018 00:30,2,0.000,ALERT,213.29,301.77,60.022,1545802204,"201051344000917","174011545737251",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,1190164.9,1190164.9,6233,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802225,46143.00
12/26/2018 00:30,2,0.000,ALERT,213.29,301.77,60.017,1545802204,"201051344000417","174011545737251",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,966575.3,966575.3,6242,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545802227,46144.00
12/26/2018 00:30,2,0.000,ALERT,213.51,302.07,60.054,1545802204,"201051344000685","174011545737251",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,1194568.6,1194568.6,6211,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802229,46145.00
12/26/2018 00:30,2,0.000,ALERT,213.29,301.47,60.017,1545802204,"201051344000651","174011545737251",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,1188316.5,1188316.5,6224,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802230,46146.00
12/26/2018 00:30,2,0.000,ALERT,213.29,304.18,60.022,1545802204,"201051344000594","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1203288.6,1203288.6,30033,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802232,46147.00
12/26/2018 00:30,2,0.000,ALERT,213.74,303.58,60.022,1545802204,"201051344000469","174011545737251",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,1187426.0,1187426.0,2532,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802234,46148.00
12/26/2018 00:30,2,0.000,ALERT,213.29,302.37,60.017,1545802204,"201051344000585","174011545737251",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,1203070.8,1203070.8,6268,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802236,46149.00
12/26/2018 00:30,2,0.000,ALERT,214.19,303.58,60.022,1545802204,"201051344000853","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1203195.2,1203195.2,2527,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802238,46150.00
12/26/2018 00:30,2,0.000,ALERT,213.51,302.37,60.017,1545802204,"201051344001145","174011545737251",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,1202045.5,1202045.5,6202,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802239,46151.00
12/26/2018 00:30,2,0.000,ALERT,213.29,302.37,60.006,1545802204,"201051344000438","174011545737251",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,1195952.4,1195952.4,6219,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802241,46152.00
12/26/2018 00:30,2,0.000,ALERT,212.83,302.07,60.043,1545802204,"201051344001135","174011545737251",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,1184448.4,1184448.4,6209,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802243,46153.00
12/26/2018 00:30,2,0.000,ALERT,213.51,303.58,60.022,1545802204,"201051344000983","174011545737251",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,1202833.7,1202833.7,2528,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802245,46154.00
12/26/2018 00:30,2,0.000,ALERT,213.29,301.77,60.022,1545802204,"201051344001203","174011545737251",0.00,-1.50,0,299.37,305.38,0.0,0.0,0.000,1192985.5,1192985.5,6280,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802247,46155.00
12/26/2018 00:30,2,0.000,ALERT,213.06,302.37,60.017,1545802204,"201051344001230","174011545737251",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,1187651.3,1187651.3,6232,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802248,46156.00
12/26/2018 00:30,2,0.000,ALERT,212.83,302.07,60.017,1545802204,"201051344000646","174011545737251",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,1182397.4,1182397.4,6221,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802250,46157.00
12/26/2018 00:30,2,0.000,ALERT,213.96,302.98,60.022,1545802204,"201051344000867","174011545737251",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,1184329.4,1184329.4,30083,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802252,46158.00
12/26/2018 00:30,2,0.000,ALERT,214.41,303.28,60.054,1545802204,"201051344000633","174011545737251",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,1183267.8,1183267.8,30102,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545802254,46159.00
12/26/2018 00:30,2,0.000,ALERT,212.83,302.07,60.022,1545802204,"201051344000955","174011545737251",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,1201045.3,1201045.3,6240,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802256,46160.00
12/26/2018 00:30,2,0.000,ALERT,213.74,302.98,60.022,1545802204,"201051344000648","174011545737251",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,1191193.9,1191193.9,30063,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802258,46161.00
12/26/2018 00:30,2,0.000,ALERT,213.96,303.58,60.017,1545802204,"201051344000645","174011545737251",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,1195467.1,1195467.1,30079,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802259,46162.00
12/26/2018 00:30,2,0.000,ALERT,213.74,304.18,60.033,1545802204,"201051344000569","174011545737251",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,1212471.8,1212471.8,2386,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545802261,46163.00
12/26/2018 00:45,2,0.000,ALERT,213.51,303.88,60.017,1545803104,"201051344000579","174011545737251",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,1212315.2,1212315.2,2536,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545803107,46164.00
12/26/2018 00:45,2,0.000,ALERT,213.29,302.07,60.012,1545803104,"201051344001025","174011545737251",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,1197031.3,1197031.3,6269,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545803109,46165.00
12/26/2018 00:45,2,0.000,ALERT,213.29,302.68,60.012,1545803104,"201051344001093","174011545737251",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,1188899.8,1188899.8,6274,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545803111,46166.00
12/26/2018 00:45,2,0.000,ALERT,213.29,303.28,60.022,1545803104,"201051344000458","174011545737251",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,1198549.7,1198549.7,2533,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545803113,46167.00
12/26/2018 00:45,2,0.000,ALERT,213.29,302.98,60.065,1545803104,"201051344000890","174011545737251",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,1193543.3,1193543.3,6214,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545803114,46168.00
12/26/2018 00:45,2,0.000,ALERT,213.29,303.28,60.012,1545803104,"201051344000988","174011545737251",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,935563.7,935563.7,2538,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545803116,46169.00
12/26/2018 00:45,2,0.000,ALERT,213.74,303.58,60.022,1545803104,"201051344000582","174011545737251",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,1173506.3,1173506.3,6209,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545803118,46170.00
12/26/2018 00:45,2,0.000,ALERT,213.51,303.88,60.022,1545803104,"201051344000868","174011545737251",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,1185456.3,1185456.3,30088,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545803120,46171.00
12/26/2018 00:45,2,0.000,ALERT,213.96,303.88,60.038,1545803104,"201051344000576","174011545737251",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,1198667.6,1198667.6,2552,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545803122,46172.00
12/26/2018 00:45,2,0.000,ALERT,213.74,303.28,60.028,1545803104,"201051344001158","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1178965.1,1178965.1,2534,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545803124,46173.00
12/26/2018 00:45,2,0.000,ALERT,213.51,302.37,60.038,1545803104,"201051344000917","174011545737251",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,1190164.9,1190164.9,6235,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545803126,46174.00
12/26/2018 00:45,2,0.000,ALERT,213.51,302.07,60.022,1545803104,"201051344000417","174011545737251",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,966575.3,966575.3,6244,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545803128,46175.00
12/26/2018 00:45,2,0.000,ALERT,213.74,302.68,60.028,1545803104,"201051344000685","174011545737251",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,1194568.6,1194568.6,6213,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545803129,46176.00
12/26/2018 00:45,2,0.000,ALERT,213.51,302.07,60.022,1545803104,"201051344000651","174011545737251",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,1188316.5,1188316.5,6226,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545803131,46177.00
12/26/2018 00:45,2,0.000,ALERT,213.29,303.88,60.017,1545803104,"201051344000594","174011545737251",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,1203288.6,1203288.6,30035,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545803133,46178.00
12/26/2018 00:45,2,0.000,ALERT,213.74,303.28,60.022,1545803104,"201051344000469","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1187426.0,1187426.0,2534,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545803135,46179.00
12/26/2018 00:45,2,0.000,ALERT,213.51,302.98,60.022,1545803104,"201051344000585","174011545737251",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,1203070.8,1203070.8,6270,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545803137,46180.00
12/26/2018 00:45,2,0.000,ALERT,214.19,303.28,60.028,1545803104,"201051344000853","174011545737251",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,1203195.2,1203195.2,2529,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545803139,46181.00
12/26/2018 00:45,2,0.000,ALERT,213.74,302.98,60.017,1545803104,"201051344001145","174011545737251",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,1202045.5,1202045.5,6204,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545803140,46182.00
12/26/2018 00:45,2,0.000,ALERT,213.51,302.68,60.012,1545803104,"201051344000438","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1195952.4,1195952.4,6221,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545803142,46183.00
12/26/2018 00:45,2,0.000,ALERT,213.06,302.68,60.017,1545803104,"201051344001135","174011545737251",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,1184448.4,1184448.4,6211,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545803144,46184.00
12/26/2018 00:45,2,0.000,ALERT,213.51,303.58,60.012,1545803104,"201051344000983","174011545737251",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,1202833.7,1202833.7,2530,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545803146,46185.00
12/26/2018 00:45,2,0.000,ALERT,213.51,302.37,60.022,1545803104,"201051344001203","174011545737251",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,1192985.5,1192985.5,6282,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545803148,46186.00
12/26/2018 00:45,2,0.000,ALERT,213.29,302.98,60.001,1545803104,"201051344001230","174011545737251",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,1187651.3,1187651.3,6234,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545803149,46187.00
12/26/2018 00:45,2,0.000,ALERT,213.06,302.68,60.017,1545803104,"201051344000646","174011545737251",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,1182397.4,1182397.4,6223,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545803151,46188.00
12/26/2018 00:45,2,0.000,ALERT,213.74,302.98,60.028,1545803104,"201051344000867","174011545737251",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,1184329.4,1184329.4,30085,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545803153,46189.00
12/26/2018 00:45,2,0.000,ALERT,214.19,302.98,60.028,1545803104,"201051344000633","174011545737251",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,1183267.8,1183267.8,30104,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545803155,46190.00
12/26/2018 00:45,2,0.000,ALERT,213.06,302.68,59.996,1545803104,"201051344000955","174011545737251",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,1201045.3,1201045.3,6242,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545803157,46191.00
12/26/2018 00:45,2,0.000,ALERT,213.51,302.68,60.022,1545803104,"201051344000648","174011545737251",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,1191193.9,1191193.9,30065,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545803158,46192.00
12/26/2018 00:45,2,0.000,ALERT,213.96,303.28,60.028,1545803104,"201051344000645","174011545737251",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,1195467.1,1195467.1,30081,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545803160,46193.00
12/26/2018 00:45,2,0.000,ALERT,213.51,303.88,60.022,1545803104,"201051344000569","174011545737251",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,1212471.8,1212471.8,2388,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545803162,46194.00
12/26/2018 01:00,2,0.000,ALERT,213.51,304.18,59.996,1545804004,"201051344000579","174011545737251",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,1212315.2,1212315.2,2538,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804006,46195.00
12/26/2018 01:00,2,0.000,ALERT,213.06,301.77,60.012,1545804004,"201051344001025","174011545737251",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,1197031.3,1197031.3,6271,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804008,46196.00
12/26/2018 01:00,2,0.000,ALERT,213.29,302.68,59.996,1545804004,"201051344001093","174011545737251",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,1188899.8,1188899.8,6276,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804010,46197.00
12/26/2018 01:00,2,0.000,ALERT,213.29,303.58,59.996,1545804004,"201051344000458","174011545737251",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,1198549.7,1198549.7,2535,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545804012,46198.00
12/26/2018 01:00,2,0.000,ALERT,213.06,302.98,60.028,1545804004,"201051344000890","174011545737251",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,1193543.3,1193543.3,6216,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804014,46199.00
12/26/2018 01:00,2,0.000,ALERT,213.29,303.28,60.033,1545804004,"201051344000988","174011545737251",0.00,-1.00,0,298.17,304.78,0.0,0.0,0.000,935563.7,935563.7,2540,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804016,46200.00
12/26/2018 01:00,2,0.000,ALERT,213.74,303.58,59.996,1545804004,"201051344000582","174011545737251",0.00,-2.00,0,301.77,305.08,0.0,0.0,0.000,1173506.3,1173506.3,6211,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804017,46201.00
12/26/2018 01:00,2,0.000,ALERT,213.51,304.18,60.006,1545804004,"201051344000868","174011545737251",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,1185456.3,1185456.3,30090,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804019,46202.00
12/26/2018 01:00,2,0.000,ALERT,213.96,304.18,59.996,1545804004,"201051344000576","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1198667.6,1198667.6,2554,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545804021,46203.00
12/26/2018 01:00,2,0.000,ALERT,213.51,303.58,60.001,1545804004,"201051344001158","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,1178965.1,1178965.1,2536,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804023,46204.00
12/26/2018 01:00,2,0.000,ALERT,213.29,302.07,59.969,1545804004,"201051344000917","174011545737251",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,1190164.9,1190164.9,6237,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804025,46205.00
12/26/2018 01:00,2,0.000,ALERT,213.51,302.07,59.996,1545804004,"201051344000417","174011545737251",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,966575.3,966575.3,6246,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804027,46206.00
12/26/2018 01:00,2,0.000,ALERT,213.51,302.68,60.001,1545804004,"201051344000685","174011545737251",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,1194568.6,1194568.6,6215,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804028,46207.00
12/26/2018 01:00,2,0.000,ALERT,213.51,301.77,60.038,1545804004,"201051344000651","174011545737251",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,1188316.5,1188316.5,6228,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804030,46208.00
12/26/2018 01:00,2,0.000,ALERT,213.29,304.18,60.001,1545804004,"201051344000594","174011545737251",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,1203288.6,1203288.6,30037,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545804032,46209.00
12/26/2018 01:00,2,0.000,ALERT,213.74,303.58,59.959,1545804004,"201051344000469","174011545737251",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,1187426.0,1187426.0,2536,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545804034,46210.00
12/26/2018 01:00,2,0.000,ALERT,213.51,302.98,60.022,1545804004,"201051344000585","174011545737251",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,1203070.8,1203070.8,6272,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545804036,46211.00
12/26/2018 01:00,2,0.000,ALERT,213.96,303.58,60.001,1545804004,"201051344000853","174011545737251",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,1203195.2,1203195.2,2531,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804038,46212.00
12/26/2018 01:00,2,0.000,ALERT,213.51,302.98,59.996,1545804004,"201051344001145","174011545737251",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,1202045.5,1202045.5,6206,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545804039,46213.00
12/26/2018 01:00,2,0.000,ALERT,213.29,302.37,60.001,1545804004,"201051344000438","174011545737251",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,1195952.4,1195952.4,6223,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545804041,46214.00
12/26/2018 01:00,2,0.000,ALERT,213.06,302.68,59.985,1545804004,"201051344001135","174011545737251",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,1184448.4,1184448.4,6213,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545804043,46215.00
