ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2018 01:00,2,0.000,ALERT,213.51,303.58,60.001,1545804004,"201051344000983","174011545737251",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,1202833.7,1202833.7,2532,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545804045,46216.00
12/26/2018 01:00,2,0.000,ALERT,213.29,302.07,59.996,1545804004,"201051344001203","174011545737251",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,1192985.5,1192985.5,6284,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545804047,46217.00
12/26/2018 01:00,2,0.000,ALERT,213.29,302.98,59.996,1545804004,"201051344001230","174011545737251",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,1187651.3,1187651.3,6236,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804048,46218.00
12/26/2018 01:00,2,0.000,ALERT,213.06,302.37,60.043,1545804004,"201051344000646","174011545737251",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,1182397.4,1182397.4,6225,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804050,46219.00
12/26/2018 01:00,2,0.000,ALERT,213.74,302.98,59.959,1545804004,"201051344000867","174011545737251",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,1184329.4,1184329.4,30087,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804052,46220.00
12/26/2018 01:00,2,0.000,ALERT,214.19,303.28,60.006,1545804004,"201051344000633","174011545737251",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,1183267.8,1183267.8,30106,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804054,46221.00
12/26/2018 01:00,2,0.000,ALERT,213.06,302.68,59.996,1545804004,"201051344000955","174011545737251",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,1201045.3,1201045.3,6244,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545804056,46222.00
12/26/2018 01:00,2,0.000,ALERT,213.51,302.98,60.001,1545804004,"201051344000648","174011545737251",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,1191193.9,1191193.9,30067,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545804057,46223.00
12/26/2018 01:00,2,0.000,ALERT,213.96,303.58,59.996,1545804004,"201051344000645","174011545737251",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,1195467.1,1195467.1,30083,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804059,46224.00
12/26/2018 01:00,2,0.000,ALERT,213.51,304.18,60.006,1545804004,"201051344000569","174011545737251",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,1212471.8,1212471.8,2390,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804061,46225.00
12/26/2018 01:15,2,0.000,ALERT,213.51,304.18,60.033,1545804904,"201051344000579","174011545737251",0.00,-1.00,0,290.65,306.28,0.0,0.0,0.000,1212315.2,1212315.2,2540,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804907,46226.00
12/26/2018 01:15,2,0.000,ALERT,213.29,302.07,60.038,1545804904,"201051344001025","174011545737251",0.00,-2.00,0,288.85,304.78,0.0,0.0,0.000,1197031.3,1197031.3,6273,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804908,46227.00
12/26/2018 01:15,2,0.000,ALERT,213.51,302.98,60.049,1545804904,"201051344001093","174011545737251",0.00,0.00,0,289.45,304.18,0.0,0.0,0.000,1188899.8,1188899.8,6278,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804910,46228.00
12/26/2018 01:15,2,0.000,ALERT,213.29,303.28,60.028,1545804904,"201051344000458","174011545737251",0.00,0.50,0,290.35,306.28,0.0,0.0,0.000,1198549.7,1198549.7,2537,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545804912,46229.00
12/26/2018 01:15,2,0.000,ALERT,213.29,302.98,60.028,1545804904,"201051344000890","174011545737251",0.00,-0.50,0,290.05,305.38,0.0,0.0,0.000,1193543.3,1193543.3,6218,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804914,46230.00
12/26/2018 01:15,2,0.000,ALERT,213.29,303.28,60.038,1545804904,"201051344000988","174011545737251",0.00,-1.00,0,287.65,305.08,0.0,0.0,0.000,935563.7,935563.7,2542,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804916,46231.00
12/26/2018 01:15,2,0.000,ALERT,213.96,303.88,60.038,1545804904,"201051344000582","174011545737251",0.00,-2.00,0,290.35,305.08,0.0,0.0,0.000,1173506.3,1173506.3,6213,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545804918,46232.00
12/26/2018 01:15,2,0.000,ALERT,213.29,304.18,60.028,1545804904,"201051344000868","174011545737251",0.00,-1.00,0,290.65,306.28,0.0,0.0,0.000,1185456.3,1185456.3,30092,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545804919,46233.00
12/26/2018 01:15,2,0.000,ALERT,213.96,303.88,60.038,1545804904,"201051344000576","174011545737251",0.00,-1.50,0,290.05,305.98,0.0,0.0,0.000,1198667.6,1198667.6,2556,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804921,46234.00
12/26/2018 01:15,2,0.000,ALERT,213.51,303.28,60.049,1545804904,"201051344001158","174011545737251",0.00,-2.00,0,289.45,305.38,0.0,0.0,0.000,1178965.1,1178965.1,2538,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804923,46235.00
12/26/2018 01:15,2,0.000,ALERT,213.51,302.37,60.038,1545804904,"201051344000917","174011545737251",0.00,0.00,0,288.25,303.58,0.0,0.0,0.000,1190164.9,1190164.9,6239,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545804925,46236.00
12/26/2018 01:15,2,0.000,ALERT,213.74,302.37,60.038,1545804904,"201051344000417","174011545737251",0.00,-1.00,0,288.85,303.58,0.0,0.0,0.000,966575.3,966575.3,6248,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804927,46237.00
12/26/2018 01:15,2,0.000,ALERT,213.74,302.68,60.033,1545804904,"201051344000685","174011545737251",0.00,-1.00,0,289.45,304.18,0.0,0.0,0.000,1194568.6,1194568.6,6217,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804928,46238.00
12/26/2018 01:15,2,0.000,ALERT,213.51,302.07,60.028,1545804904,"201051344000651","174011545737251",0.00,-2.50,0,288.85,303.88,0.0,0.0,0.000,1188316.5,1188316.5,6230,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804930,46239.00
12/26/2018 01:15,2,0.000,ALERT,213.06,303.88,60.028,1545804904,"201051344000594","174011545737251",0.00,-1.50,0,289.45,305.98,0.0,0.0,0.000,1203288.6,1203288.6,30039,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804932,46240.00
12/26/2018 01:15,2,0.000,ALERT,213.51,303.58,60.033,1545804904,"201051344000469","174011545737251",0.00,-2.00,0,288.85,305.38,0.0,0.0,0.000,1187426.0,1187426.0,2538,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545804934,46241.00
12/26/2018 01:15,2,0.000,ALERT,213.51,302.98,60.022,1545804904,"201051344000585","174011545737251",0.00,-1.00,0,289.15,304.48,0.0,0.0,0.000,1203070.8,1203070.8,6274,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804936,46242.00
12/26/2018 01:15,2,0.000,ALERT,213.96,303.28,60.033,1545804904,"201051344000853","174011545737251",0.00,-1.50,0,290.05,305.68,0.0,0.0,0.000,1203195.2,1203195.2,2533,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804938,46243.00
12/26/2018 01:15,2,0.000,ALERT,213.74,302.98,60.075,1545804904,"201051344001145","174011545737251",0.00,-1.50,0,289.75,305.08,0.0,0.0,0.000,1202045.5,1202045.5,6208,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804940,46244.00
12/26/2018 01:15,2,0.000,ALERT,213.51,302.68,60.059,1545804904,"201051344000438","174011545737251",0.00,-1.50,0,289.45,304.78,0.0,0.0,0.000,1195952.4,1195952.4,6225,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804942,46245.00
12/26/2018 01:15,2,0.000,ALERT,213.06,302.98,60.043,1545804904,"201051344001135","174011545737251",0.00,-1.50,0,289.45,304.78,0.0,0.0,0.000,1184448.4,1184448.4,6215,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804943,46246.00
12/26/2018 01:15,2,0.000,ALERT,213.29,303.58,60.033,1545804904,"201051344000983","174011545737251",0.00,-1.00,0,290.05,305.98,0.0,0.0,0.000,1202833.7,1202833.7,2534,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804945,46247.00
12/26/2018 01:15,2,0.000,ALERT,213.51,302.37,60.033,1545804904,"201051344001203","174011545737251",0.00,-1.50,0,289.15,305.98,0.0,0.0,0.000,1192985.5,1192985.5,6286,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804947,46248.00
12/26/2018 01:15,2,0.000,ALERT,213.51,302.98,60.033,1545804904,"201051344001230","174011545737251",0.00,-1.00,0,289.75,304.48,0.0,0.0,0.000,1187651.3,1187651.3,6238,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804949,46249.00
12/26/2018 01:15,2,0.000,ALERT,213.06,302.68,60.065,1545804904,"201051344000646","174011545737251",0.00,-1.50,0,288.85,303.88,0.0,0.0,0.000,1182397.4,1182397.4,6227,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804951,46250.00
12/26/2018 01:15,2,0.000,ALERT,213.74,302.68,60.028,1545804904,"201051344000867","174011545737251",0.00,-0.50,0,289.45,305.98,0.0,0.0,0.000,1184329.4,1184329.4,30089,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804952,46251.00
12/26/2018 01:15,2,0.000,ALERT,214.19,303.28,60.033,1545804904,"201051344000633","174011545737251",0.00,-1.50,0,288.25,305.08,0.0,0.0,0.000,1183267.8,1183267.8,30108,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545804954,46252.00
12/26/2018 01:15,2,0.000,ALERT,213.06,302.98,60.033,1545804904,"201051344000955","174011545737251",0.00,-1.00,0,289.45,304.18,0.0,0.0,0.000,1201045.3,1201045.3,6246,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804956,46253.00
12/26/2018 01:15,2,0.000,ALERT,213.51,302.68,60.033,1545804904,"201051344000648","174011545737251",0.00,-2.00,0,289.45,305.68,0.0,0.0,0.000,1191193.9,1191193.9,30069,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804958,46254.00
12/26/2018 01:15,2,0.000,ALERT,213.96,303.28,60.033,1545804904,"201051344000645","174011545737251",0.00,-0.50,0,289.75,305.68,0.0,0.0,0.000,1195467.1,1195467.1,30085,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545804960,46255.00
12/26/2018 01:15,2,0.000,ALERT,213.51,304.18,60.028,1545804904,"201051344000569","174011545737251",0.00,-1.00,0,290.35,306.58,0.0,0.0,0.000,1212471.8,1212471.8,2392,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545804961,46256.00
12/26/2018 01:30,2,0.000,ALERT,213.51,304.18,60.006,1545805804,"201051344000579","174011545737251",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,1212315.2,1212315.2,2542,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805807,46257.00
12/26/2018 01:30,2,0.000,ALERT,213.29,302.07,60.006,1545805804,"201051344001025","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1197031.3,1197031.3,6275,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805809,46258.00
12/26/2018 01:30,2,0.000,ALERT,213.51,302.68,60.006,1545805804,"201051344001093","174011545737251",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,1188899.8,1188899.8,6280,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805811,46259.00
12/26/2018 01:30,2,0.000,ALERT,213.51,303.58,59.953,1545805804,"201051344000458","174011545737251",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,1198549.7,1198549.7,2539,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805813,46260.00
12/26/2018 01:30,2,0.000,ALERT,213.51,302.98,59.996,1545805804,"201051344000890","174011545737251",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,1193543.3,1193543.3,6220,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805815,46261.00
12/26/2018 01:30,2,0.000,ALERT,213.51,303.28,60.043,1545805804,"201051344000988","174011545737251",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,935563.7,935563.7,2544,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545805817,46262.00
12/26/2018 01:30,2,0.000,ALERT,213.96,303.58,59.996,1545805804,"201051344000582","174011545737251",0.00,-2.00,0,301.77,305.08,0.0,0.0,0.000,1173506.3,1173506.3,6215,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805819,46263.00
12/26/2018 01:30,2,0.000,ALERT,213.51,304.18,60.012,1545805804,"201051344000868","174011545737251",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,1185456.3,1185456.3,30094,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805821,46264.00
12/26/2018 01:30,2,0.000,ALERT,213.96,304.18,60.001,1545805804,"201051344000576","174011545737251",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,1198667.6,1198667.6,2558,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545805822,46265.00
12/26/2018 01:30,2,0.000,ALERT,213.74,303.58,60.006,1545805804,"201051344001158","174011545737251",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,1178965.1,1178965.1,2540,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545805824,46266.00
12/26/2018 01:30,2,0.000,ALERT,213.74,302.37,60.006,1545805804,"201051344000917","174011545737251",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,1190164.9,1190164.9,6241,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805826,46267.00
12/26/2018 01:30,2,0.000,ALERT,213.74,302.37,60.001,1545805804,"201051344000417","174011545737251",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,966575.3,966575.3,6250,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545805828,46268.00
12/26/2018 01:30,2,0.000,ALERT,213.74,302.68,60.001,1545805804,"201051344000685","174011545737251",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,1194568.6,1194568.6,6219,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805830,46269.00
12/26/2018 01:30,2,0.000,ALERT,213.74,302.07,60.006,1545805804,"201051344000651","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1188316.5,1188316.5,6232,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805832,46270.00
12/26/2018 01:30,2,0.000,ALERT,213.29,304.18,60.012,1545805804,"201051344000594","174011545737251",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,1203288.6,1203288.6,30041,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805833,46271.00
12/26/2018 01:30,2,0.000,ALERT,213.74,303.58,59.996,1545805804,"201051344000469","174011545737251",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,1187426.0,1187426.0,2540,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805835,46272.00
12/26/2018 01:30,2,0.000,ALERT,213.74,302.98,60.001,1545805804,"201051344000585","174011545737251",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,1203070.8,1203070.8,6276,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805837,46273.00
12/26/2018 01:30,2,0.000,ALERT,214.19,303.58,60.001,1545805804,"201051344000853","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1203195.2,1203195.2,2535,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805839,46274.00
12/26/2018 01:30,2,0.000,ALERT,213.74,302.98,59.996,1545805804,"201051344001145","174011545737251",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,1202045.5,1202045.5,6210,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805841,46275.00
12/26/2018 01:30,2,0.000,ALERT,213.74,302.68,60.038,1545805804,"201051344000438","174011545737251",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,1195952.4,1195952.4,6227,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545805843,46276.00
12/26/2018 01:30,2,0.000,ALERT,213.29,302.98,60.006,1545805804,"201051344001135","174011545737251",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,1184448.4,1184448.4,6217,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805844,46277.00
12/26/2018 01:30,2,0.000,ALERT,213.51,303.58,60.006,1545805804,"201051344000983","174011545737251",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,1202833.7,1202833.7,2536,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805846,46278.00
12/26/2018 01:30,2,0.000,ALERT,213.74,302.37,59.985,1545805804,"201051344001203","174011545737251",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,1192985.5,1192985.5,6288,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805848,46279.00
12/26/2018 01:30,2,0.000,ALERT,213.51,302.98,60.022,1545805804,"201051344001230","174011545737251",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,1187651.3,1187651.3,6240,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805850,46280.00
12/26/2018 01:30,2,0.000,ALERT,213.29,302.68,59.996,1545805804,"201051344000646","174011545737251",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,1182397.4,1182397.4,6229,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805852,46281.00
12/26/2018 01:30,2,0.000,ALERT,213.96,303.28,60.001,1545805804,"201051344000867","174011545737251",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,1184329.4,1184329.4,30091,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545805854,46282.00
12/26/2018 01:30,2,0.000,ALERT,214.41,303.28,60.001,1545805804,"201051344000633","174011545737251",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,1183267.8,1183267.8,30110,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545805855,46283.00
12/26/2018 01:30,2,0.000,ALERT,213.06,302.98,59.996,1545805804,"201051344000955","174011545737251",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,1201045.3,1201045.3,6248,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805857,46284.00
12/26/2018 01:30,2,0.000,ALERT,213.74,302.98,60.001,1545805804,"201051344000648","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1191193.9,1191193.9,30071,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805859,46285.00
12/26/2018 01:30,2,0.000,ALERT,213.96,303.28,60.001,1545805804,"201051344000645","174011545737251",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,1195467.1,1195467.1,30087,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805861,46286.00
12/26/2018 01:30,2,0.000,ALERT,213.74,304.18,60.006,1545805804,"201051344000569","174011545737251",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,1212471.8,1212471.8,2394,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545805863,46287.00
12/26/2018 01:45,2,0.000,ALERT,213.51,304.18,60.001,1545806705,"201051344000579","174011545737251",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,1212315.2,1212315.2,2544,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545806708,46288.00
12/26/2018 01:45,2,0.000,ALERT,213.29,302.07,60.001,1545806705,"201051344001025","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1197031.3,1197031.3,6277,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545806710,46289.00
12/26/2018 01:45,2,0.000,ALERT,213.51,302.98,60.001,1545806705,"201051344001093","174011545737251",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,1188899.8,1188899.8,6282,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545806711,46290.00
12/26/2018 01:45,2,0.000,ALERT,213.51,303.58,60.001,1545806705,"201051344000458","174011545737251",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,1198549.7,1198549.7,2541,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545806713,46291.00
12/26/2018 01:45,2,0.000,ALERT,213.51,303.28,59.985,1545806705,"201051344000890","174011545737251",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,1193543.3,1193543.3,6222,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545806715,46292.00
12/26/2018 01:45,2,0.000,ALERT,213.51,303.58,60.017,1545806705,"201051344000988","174011545737251",0.00,-1.00,0,299.37,305.38,0.0,0.0,0.000,935563.7,935563.7,2546,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545806717,46293.00
12/26/2018 01:45,2,0.000,ALERT,213.96,303.88,60.006,1545806705,"201051344000582","174011545737251",0.00,-2.00,0,302.07,305.38,0.0,0.0,0.000,1173506.3,1173506.3,6217,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545806719,46294.00
12/26/2018 01:45,2,0.000,ALERT,213.51,304.18,59.985,1545806705,"201051344000868","174011545737251",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,1185456.3,1185456.3,30096,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545806721,46295.00
12/26/2018 01:45,2,0.000,ALERT,213.96,304.18,60.001,1545806705,"201051344000576","174011545737251",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,1198667.6,1198667.6,2560,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545806722,46296.00
12/26/2018 01:45,2,0.000,ALERT,213.74,303.58,59.996,1545806705,"201051344001158","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1178965.1,1178965.1,2542,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545806724,46297.00
12/26/2018 01:45,2,0.000,ALERT,213.74,302.68,59.969,1545806705,"201051344000917","174011545737251",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,1190164.9,1190164.9,6243,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545806726,46298.00
12/26/2018 01:45,2,0.000,ALERT,213.74,302.37,60.049,1545806705,"201051344000417","174011545737251",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,966575.3,966575.3,6252,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545806728,46299.00
12/26/2018 01:45,2,0.000,ALERT,213.96,302.98,59.959,1545806705,"201051344000685","174011545737251",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,1194568.6,1194568.6,6221,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545806730,46300.00
12/26/2018 01:45,2,0.000,ALERT,213.74,302.37,60.038,1545806705,"201051344000651","174011545737251",0.00,-2.50,0,300.57,303.88,0.0,0.0,0.000,1188316.5,1188316.5,6234,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545806731,46301.00
12/26/2018 01:45,2,0.000,ALERT,213.29,304.18,60.006,1545806705,"201051344000594","174011545737251",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,1203288.6,1203288.6,30043,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545806733,46302.00
12/26/2018 01:45,2,0.000,ALERT,213.74,303.58,60.001,1545806705,"201051344000469","174011545737251",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,1187426.0,1187426.0,2542,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545806735,46303.00
12/26/2018 01:45,2,0.000,ALERT,213.74,303.28,59.975,1545806705,"201051344000585","174011545737251",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,1203070.8,1203070.8,6278,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545806737,46304.00
12/26/2018 01:45,2,0.000,ALERT,214.19,303.58,60.012,1545806705,"201051344000853","174011545737251",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,1203195.2,1203195.2,2537,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545806739,46305.00
12/26/2018 01:45,2,0.000,ALERT,213.74,302.98,60.006,1545806705,"201051344001145","174011545737251",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,1202045.5,1202045.5,6212,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545806740,46306.00
12/26/2018 01:45,2,0.000,ALERT,213.74,302.98,60.001,1545806705,"201051344000438","174011545737251",0.00,-1.50,0,301.47,304.78,0.0,0.0,0.000,1195952.4,1195952.4,6229,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545806742,46307.00
12/26/2018 01:45,2,0.000,ALERT,213.29,302.98,60.006,1545806705,"201051344001135","174011545737251",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,1184448.4,1184448.4,6219,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545806744,46308.00
12/26/2018 01:45,2,0.000,ALERT,213.51,303.88,60.001,1545806705,"201051344000983","174011545737251",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,1202833.7,1202833.7,2538,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545806746,46309.00
12/26/2018 01:45,2,0.000,ALERT,213.74,302.68,60.001,1545806705,"201051344001203","174011545737251",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,1192985.5,1192985.5,6290,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545806748,46310.00
12/26/2018 01:45,2,0.000,ALERT,213.51,303.28,60.001,1545806705,"201051344001230","174011545737251",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,1187651.3,1187651.3,6242,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545806750,46311.00
12/26/2018 01:45,2,0.000,ALERT,213.29,302.98,60.028,1545806705,"201051344000646","174011545737251",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,1182397.4,1182397.4,6231,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545806752,46312.00
12/26/2018 01:45,2,0.000,ALERT,213.96,303.28,59.964,1545806705,"201051344000867","174011545737251",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,1184329.4,1184329.4,30093,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545806753,46313.00
12/26/2018 01:45,2,0.000,ALERT,214.19,303.28,60.001,1545806705,"201051344000633","174011545737251",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,1183267.8,1183267.8,30112,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545806755,46314.00
12/26/2018 01:45,2,0.000,ALERT,213.29,302.98,59.964,1545806705,"201051344000955","174011545737251",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,1201045.3,1201045.3,6250,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545806757,46315.00
12/26/2018 01:45,2,0.000,ALERT,213.74,302.98,60.022,1545806705,"201051344000648","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1191193.9,1191193.9,30073,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545806759,46316.00
12/26/2018 01:45,2,0.000,ALERT,213.96,303.28,59.996,1545806705,"201051344000645","174011545737251",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,1195467.1,1195467.1,30089,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545806761,46317.00
12/26/2018 01:45,2,0.000,ALERT,213.74,304.18,60.006,1545806705,"201051344000569","174011545737251",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,1212471.8,1212471.8,2396,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545806762,46318.00
12/26/2018 02:00,2,0.000,ALERT,213.51,304.18,60.012,1545807604,"201051344000579","174011545737251",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,1212315.2,1212315.2,2546,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545807607,46319.00
12/26/2018 02:00,2,0.000,ALERT,212.38,300.27,60.001,1545807604,"201051344001025","174011545737251",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,1197031.3,1197031.3,6279,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545807609,46320.00
12/26/2018 02:00,2,0.000,ALERT,212.61,301.17,60.006,1545807604,"201051344001093","174011545737251",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,1188899.8,1188899.8,6284,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545807611,46321.00
12/26/2018 02:00,2,0.000,ALERT,213.29,303.58,59.969,1545807604,"201051344000458","174011545737251",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,1198549.7,1198549.7,2543,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545807612,46322.00
12/26/2018 02:00,2,0.000,ALERT,212.38,301.47,59.985,1545807604,"201051344000890","174011545737251",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,1193543.3,1193543.3,6224,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545807614,46323.00
12/26/2018 02:00,2,0.000,ALERT,213.29,303.58,60.006,1545807604,"201051344000988","174011545737251",0.00,-1.00,0,299.07,305.38,0.0,0.0,0.000,935563.7,935563.7,2548,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545807616,46324.00
12/26/2018 02:00,2,0.000,ALERT,213.06,302.07,60.006,1545807604,"201051344000582","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1173506.3,1173506.3,6219,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545807618,46325.00
12/26/2018 02:00,2,0.000,ALERT,213.51,304.18,60.006,1545807604,"201051344000868","174011545737251",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,1185456.3,1185456.3,30098,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545807620,46326.00
12/26/2018 02:00,2,0.000,ALERT,213.96,304.18,60.006,1545807604,"201051344000576","174011545737251",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,1198667.6,1198667.6,2562,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545807622,46327.00
12/26/2018 02:00,2,0.000,ALERT,213.51,303.58,60.022,1545807604,"201051344001158","174011545737251",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,1178965.1,1178965.1,2544,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545807624,46328.00
12/26/2018 02:00,2,0.000,ALERT,212.61,300.57,60.006,1545807604,"201051344000917","174011545737251",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,1190164.9,1190164.9,6245,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545807625,46329.00
12/26/2018 02:00,2,0.000,ALERT,212.83,300.57,60.001,1545807604,"201051344000417","174011545737251",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,966575.3,966575.3,6254,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545807627,46330.00
12/26/2018 02:00,2,0.000,ALERT,212.83,301.17,60.054,1545807604,"201051344000685","174011545737251",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,1194568.6,1194568.6,6223,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545807629,46331.00
12/26/2018 02:00,2,0.000,ALERT,212.61,300.27,60.006,1545807604,"201051344000651","174011545737251",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,1188316.5,1188316.5,6236,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545807631,46332.00
12/26/2018 02:00,2,0.000,ALERT,213.06,304.18,59.990,1545807604,"201051344000594","174011545737251",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,1203288.6,1203288.6,30045,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545807633,46333.00
12/26/2018 02:00,2,0.000,ALERT,213.51,303.58,59.990,1545807604,"201051344000469","174011545737251",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,1187426.0,1187426.0,2544,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545807635,46334.00
12/26/2018 02:00,2,0.000,ALERT,212.61,301.47,60.001,1545807604,"201051344000585","174011545737251",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,1203070.8,1203070.8,6280,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545807636,46335.00
12/26/2018 02:00,2,0.000,ALERT,213.96,303.58,60.012,1545807604,"201051344000853","174011545737251",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,1203195.2,1203195.2,2539,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545807638,46336.00
12/26/2018 02:00,2,0.000,ALERT,212.83,301.47,60.006,1545807604,"201051344001145","174011545737251",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,1202045.5,1202045.5,6214,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545807640,46337.00
12/26/2018 02:00,2,0.000,ALERT,212.61,301.17,60.006,1545807604,"201051344000438","174011545737251",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,1195952.4,1195952.4,6231,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545807642,46338.00
12/26/2018 02:00,2,0.000,ALERT,212.16,301.17,60.001,1545807604,"201051344001135","174011545737251",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,1184448.4,1184448.4,6221,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545807644,46339.00
12/26/2018 02:00,2,0.000,ALERT,213.51,303.58,60.012,1545807604,"201051344000983","174011545737251",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,1202833.7,1202833.7,2540,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545807645,46340.00
12/26/2018 02:00,2,0.000,ALERT,212.61,300.87,60.006,1545807604,"201051344001203","174011545737251",0.00,-1.50,0,299.97,306.28,0.0,0.0,0.000,1192985.5,1192985.5,6292,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545807647,46341.00
12/26/2018 02:00,2,0.000,ALERT,212.61,301.47,60.006,1545807604,"201051344001230","174011545737251",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,1187651.3,1187651.3,6244,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545807649,46342.00
12/26/2018 02:00,2,0.000,ALERT,212.38,300.87,60.012,1545807604,"201051344000646","174011545737251",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,1182397.4,1182397.4,6233,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545807651,46343.00
12/26/2018 02:00,2,0.000,ALERT,213.74,302.98,60.012,1545807604,"201051344000867","174011545737251",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,1184329.4,1184329.4,30095,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545807653,46344.00
12/26/2018 02:00,2,0.000,ALERT,214.19,303.28,60.006,1545807604,"201051344000633","174011545737251",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,1183267.8,1183267.8,30114,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545807655,46345.00
12/26/2018 02:00,2,0.000,ALERT,212.16,301.17,60.001,1545807604,"201051344000955","174011545737251",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,1201045.3,1201045.3,6252,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545807656,46346.00
12/26/2018 02:00,2,0.000,ALERT,213.51,302.98,60.054,1545807604,"201051344000648","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1191193.9,1191193.9,30075,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545807658,46347.00
12/26/2018 02:00,2,0.000,ALERT,213.96,303.58,60.006,1545807604,"201051344000645","174011545737251",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,1195467.1,1195467.1,30091,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545807660,46348.00
12/26/2018 02:00,2,0.000,ALERT,213.51,304.18,60.012,1545807604,"201051344000569","174011545737251",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,1212471.8,1212471.8,2398,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545807662,46349.00
12/26/2018 02:15,2,0.000,ALERT,213.29,303.88,59.990,1545808504,"201051344000579","174011545737251",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,1212315.2,1212315.2,2548,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545808507,46350.00
12/26/2018 02:15,2,0.000,ALERT,212.38,300.27,59.990,1545808504,"201051344001025","174011545737251",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,1197031.3,1197031.3,6281,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545808508,46351.00
12/26/2018 02:15,2,0.000,ALERT,212.61,300.87,59.969,1545808504,"201051344001093","174011545737251",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,1188899.8,1188899.8,6286,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545808510,46352.00
12/26/2018 02:15,2,0.000,ALERT,213.06,303.28,59.990,1545808504,"201051344000458","174011545737251",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,1198549.7,1198549.7,2545,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545808512,46353.00
12/26/2018 02:15,2,0.000,ALERT,212.38,301.17,60.001,1545808504,"201051344000890","174011545737251",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,1193543.3,1193543.3,6226,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545808514,46354.00
12/26/2018 02:15,2,0.000,ALERT,213.06,302.98,59.985,1545808504,"201051344000988","174011545737251",0.00,-1.00,0,299.37,305.38,0.0,0.0,0.000,935563.7,935563.7,2550,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545808516,46355.00
12/26/2018 02:15,2,0.000,ALERT,212.83,301.77,60.012,1545808504,"201051344000582","174011545737251",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,1173506.3,1173506.3,6221,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545808518,46356.00
12/26/2018 02:15,2,0.000,ALERT,213.29,303.88,59.985,1545808504,"201051344000868","174011545737251",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,1185456.3,1185456.3,30100,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545808519,46357.00
12/26/2018 02:15,2,0.000,ALERT,213.74,303.88,59.990,1545808504,"201051344000576","174011545737251",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,1198667.6,1198667.6,2564,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545808521,46358.00
12/26/2018 02:15,2,0.000,ALERT,213.51,303.28,59.985,1545808504,"201051344001158","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1178965.1,1178965.1,2546,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545808523,46359.00
12/26/2018 02:15,2,0.000,ALERT,212.61,300.57,59.990,1545808504,"201051344000917","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1190164.9,1190164.9,6247,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545808525,46360.00
