ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2018 02:15,2,0.000,ALERT,212.61,300.27,60.001,1545808504,"201051344000417","174011545737251",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,966575.3,966575.3,6256,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545808527,46361.00
12/26/2018 02:15,2,0.000,ALERT,212.83,300.87,59.990,1545808504,"201051344000685","174011545737251",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,1194568.6,1194568.6,6225,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545808528,46362.00
12/26/2018 02:15,2,0.000,ALERT,212.61,300.27,59.990,1545808504,"201051344000651","174011545737251",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,1188316.5,1188316.5,6238,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545808530,46363.00
12/26/2018 02:15,2,0.000,ALERT,213.06,303.88,59.985,1545808504,"201051344000594","174011545737251",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,1203288.6,1203288.6,30047,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545808532,46364.00
12/26/2018 02:15,2,0.000,ALERT,213.51,303.28,59.964,1545808504,"201051344000469","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1187426.0,1187426.0,2546,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545808534,46365.00
12/26/2018 02:15,2,0.000,ALERT,212.61,301.17,59.985,1545808504,"201051344000585","174011545737251",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,1203070.8,1203070.8,6282,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545808536,46366.00
12/26/2018 02:15,2,0.000,ALERT,213.96,302.98,59.985,1545808504,"201051344000853","174011545737251",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,1203195.2,1203195.2,2541,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545808538,46367.00
12/26/2018 02:15,2,0.000,ALERT,212.83,301.17,59.990,1545808504,"201051344001145","174011545737251",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,1202045.5,1202045.5,6216,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545808539,46368.00
12/26/2018 02:15,2,0.000,ALERT,212.61,300.87,59.969,1545808504,"201051344000438","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,1195952.4,1195952.4,6233,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545808541,46369.00
12/26/2018 02:15,2,0.000,ALERT,212.16,300.87,59.985,1545808504,"201051344001135","174011545737251",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,1184448.4,1184448.4,6223,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545808543,46370.00
12/26/2018 02:15,2,0.000,ALERT,213.29,303.28,59.985,1545808504,"201051344000983","174011545737251",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,1202833.7,1202833.7,2542,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545808545,46371.00
12/26/2018 02:15,2,0.000,ALERT,212.61,300.57,60.033,1545808504,"201051344001203","174011545737251",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,1192985.5,1192985.5,6294,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545808547,46372.00
12/26/2018 02:15,2,0.000,ALERT,212.61,301.47,59.990,1545808504,"201051344001230","174011545737251",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,1187651.3,1187651.3,6246,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545808549,46373.00
12/26/2018 02:15,2,0.000,ALERT,212.16,300.87,59.990,1545808504,"201051344000646","174011545737251",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,1182397.4,1182397.4,6235,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545808550,46374.00
12/26/2018 02:15,2,0.000,ALERT,213.51,302.68,59.953,1545808504,"201051344000867","174011545737251",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,1184329.4,1184329.4,30097,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545808553,46375.00
12/26/2018 02:15,2,0.000,ALERT,213.96,302.98,59.969,1545808504,"201051344000633","174011545737251",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,1183267.8,1183267.8,30116,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545808555,46376.00
12/26/2018 02:15,2,0.000,ALERT,212.16,300.87,59.985,1545808504,"201051344000955","174011545737251",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,1201045.3,1201045.3,6254,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545808557,46377.00
12/26/2018 02:15,2,0.000,ALERT,213.51,302.37,59.985,1545808504,"201051344000648","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1191193.9,1191193.9,30077,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545808559,46378.00
12/26/2018 02:15,2,0.000,ALERT,213.74,302.98,59.959,1545808504,"201051344000645","174011545737251",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,1195467.1,1195467.1,30093,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545808560,46379.00
12/26/2018 02:15,2,0.000,ALERT,213.29,303.88,59.996,1545808504,"201051344000569","174011545737251",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,1212471.8,1212471.8,2400,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545808562,46380.00
12/26/2018 02:30,2,0.000,ALERT,213.51,304.48,60.017,1545809404,"201051344000579","174011545737251",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,1212315.2,1212315.2,2550,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545809407,46381.00
12/26/2018 02:30,2,0.000,ALERT,212.38,300.87,60.017,1545809404,"201051344001025","174011545737251",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,1197031.3,1197031.3,6283,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545809409,46382.00
12/26/2018 02:30,2,0.000,ALERT,212.61,301.47,59.996,1545809404,"201051344001093","174011545737251",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,1188899.8,1188899.8,6288,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545809411,46383.00
12/26/2018 02:30,2,0.000,ALERT,213.51,303.88,59.975,1545809404,"201051344000458","174011545737251",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,1198549.7,1198549.7,2547,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545809413,46384.00
12/26/2018 02:30,2,0.000,ALERT,212.61,301.77,60.012,1545809404,"201051344000890","174011545737251",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,1193543.3,1193543.3,6228,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545809414,46385.00
12/26/2018 02:30,2,0.000,ALERT,213.29,303.58,59.980,1545809404,"201051344000988","174011545737251",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,935563.7,935563.7,2552,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545809416,46386.00
12/26/2018 02:30,2,0.000,ALERT,213.06,302.37,60.017,1545809404,"201051344000582","174011545737251",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,1173506.3,1173506.3,6223,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545809418,46387.00
12/26/2018 02:30,2,0.000,ALERT,213.51,304.48,60.017,1545809404,"201051344000868","174011545737251",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,1185456.3,1185456.3,30102,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545809420,46388.00
12/26/2018 02:30,2,0.000,ALERT,213.96,304.48,60.001,1545809404,"201051344000576","174011545737251",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,1198667.6,1198667.6,2566,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545809422,46389.00
12/26/2018 02:30,2,0.000,ALERT,213.74,303.88,60.022,1545809404,"201051344001158","174011545737251",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,1178965.1,1178965.1,2548,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545809424,46390.00
12/26/2018 02:30,2,0.000,ALERT,212.83,300.87,60.012,1545809404,"201051344000917","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1190164.9,1190164.9,6249,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545809425,46391.00
12/26/2018 02:30,2,0.000,ALERT,212.83,300.87,60.017,1545809404,"201051344000417","174011545737251",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,966575.3,966575.3,6258,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545809427,46392.00
12/26/2018 02:30,2,0.000,ALERT,213.06,301.47,60.012,1545809404,"201051344000685","174011545737251",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,1194568.6,1194568.6,6227,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545809429,46393.00
12/26/2018 02:30,2,0.000,ALERT,212.83,300.87,59.969,1545809404,"201051344000651","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1188316.5,1188316.5,6240,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545809431,46394.00
12/26/2018 02:30,2,0.000,ALERT,213.29,304.48,60.012,1545809404,"201051344000594","174011545737251",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,1203288.6,1203288.6,30049,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545809433,46395.00
12/26/2018 02:30,2,0.000,ALERT,213.74,303.88,60.017,1545809404,"201051344000469","174011545737251",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,1187426.0,1187426.0,2548,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545809435,46396.00
12/26/2018 02:30,2,0.000,ALERT,212.83,301.77,60.006,1545809404,"201051344000585","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1203070.8,1203070.8,6284,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545809436,46397.00
12/26/2018 02:30,2,0.000,ALERT,213.96,303.58,60.017,1545809404,"201051344000853","174011545737251",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,1203195.2,1203195.2,2543,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545809438,46398.00
12/26/2018 02:30,2,0.000,ALERT,212.83,301.77,60.022,1545809404,"201051344001145","174011545737251",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,1202045.5,1202045.5,6218,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545809440,46399.00
12/26/2018 02:30,2,0.000,ALERT,212.61,301.47,60.012,1545809404,"201051344000438","174011545737251",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,1195952.4,1195952.4,6235,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545809442,46400.00
12/26/2018 02:30,2,0.000,ALERT,212.38,301.47,60.028,1545809404,"201051344001135","174011545737251",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,1184448.4,1184448.4,6225,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545809444,46401.00
12/26/2018 02:30,2,0.000,ALERT,213.51,303.88,60.017,1545809404,"201051344000983","174011545737251",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,1202833.7,1202833.7,2544,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545809446,46402.00
12/26/2018 02:30,2,0.000,ALERT,212.83,301.17,60.012,1545809404,"201051344001203","174011545737251",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,1192985.5,1192985.5,6296,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545809447,46403.00
12/26/2018 02:30,2,0.000,ALERT,212.61,301.77,60.012,1545809404,"201051344001230","174011545737251",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,1187651.3,1187651.3,6248,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545809449,46404.00
12/26/2018 02:30,2,0.000,ALERT,212.38,301.47,60.059,1545809404,"201051344000646","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1182397.4,1182397.4,6237,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545809451,46405.00
12/26/2018 02:30,2,0.000,ALERT,213.74,303.28,60.012,1545809404,"201051344000867","174011545737251",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,1184329.4,1184329.4,30099,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545809453,46406.00
12/26/2018 02:30,2,0.000,ALERT,214.19,303.58,60.012,1545809404,"201051344000633","174011545737251",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,1183267.8,1183267.8,30118,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545809455,46407.00
12/26/2018 02:30,2,0.000,ALERT,212.16,301.47,60.012,1545809404,"201051344000955","174011545737251",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,1201045.3,1201045.3,6256,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545809456,46408.00
12/26/2018 02:30,2,0.000,ALERT,213.74,303.28,60.017,1545809404,"201051344000648","174011545737251",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,1191193.9,1191193.9,30079,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545809458,46409.00
12/26/2018 02:30,2,0.000,ALERT,213.96,303.58,60.017,1545809404,"201051344000645","174011545737251",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,1195467.1,1195467.1,30095,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545809460,46410.00
12/26/2018 02:30,2,0.000,ALERT,213.51,304.18,60.017,1545809404,"201051344000569","174011545737251",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,1212471.8,1212471.8,2402,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545809462,46411.00
12/26/2018 02:45,2,0.000,ALERT,213.51,304.18,60.017,1545810304,"201051344000579","174011545737251",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,1212315.2,1212315.2,2552,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810307,46412.00
12/26/2018 02:45,2,0.000,ALERT,212.38,300.57,60.022,1545810304,"201051344001025","174011545737251",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,1197031.3,1197031.3,6285,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545810309,46413.00
12/26/2018 02:45,2,0.000,ALERT,212.61,301.17,60.001,1545810304,"201051344001093","174011545737251",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,1188899.8,1188899.8,6290,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545810311,46414.00
12/26/2018 02:45,2,0.000,ALERT,213.29,303.58,60.012,1545810304,"201051344000458","174011545737251",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,1198549.7,1198549.7,2549,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810312,46415.00
12/26/2018 02:45,2,0.000,ALERT,212.61,301.47,60.006,1545810304,"201051344000890","174011545737251",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,1193543.3,1193543.3,6230,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810314,46416.00
12/26/2018 02:45,2,0.000,ALERT,213.29,303.28,60.006,1545810304,"201051344000988","174011545737251",0.00,-1.00,0,299.37,305.38,0.0,0.0,0.000,935563.7,935563.7,2554,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810316,46417.00
12/26/2018 02:45,2,0.000,ALERT,213.06,302.07,60.001,1545810304,"201051344000582","174011545737251",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,1173506.3,1173506.3,6225,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810318,46418.00
12/26/2018 02:45,2,0.000,ALERT,213.51,304.18,60.012,1545810304,"201051344000868","174011545737251",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,1185456.3,1185456.3,30104,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810320,46419.00
12/26/2018 02:45,2,0.000,ALERT,213.96,304.18,60.017,1545810304,"201051344000576","174011545737251",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,1198667.6,1198667.6,2568,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810321,46420.00
12/26/2018 02:45,2,0.000,ALERT,213.51,303.58,60.006,1545810304,"201051344001158","174011545737251",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,1178965.1,1178965.1,2550,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545810323,46421.00
12/26/2018 02:45,2,0.000,ALERT,212.83,300.87,60.001,1545810304,"201051344000917","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1190164.9,1190164.9,6251,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810325,46422.00
12/26/2018 02:45,2,0.000,ALERT,212.83,300.57,60.006,1545810304,"201051344000417","174011545737251",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,966575.3,966575.3,6260,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810327,46423.00
12/26/2018 02:45,2,0.000,ALERT,213.06,301.17,60.006,1545810304,"201051344000685","174011545737251",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,1194568.6,1194568.6,6229,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545810329,46424.00
12/26/2018 02:45,2,0.000,ALERT,212.83,300.57,60.012,1545810304,"201051344000651","174011545737251",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,1188316.5,1188316.5,6242,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810331,46425.00
12/26/2018 02:45,2,0.000,ALERT,213.06,304.18,60.012,1545810304,"201051344000594","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1203288.6,1203288.6,30051,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810333,46426.00
12/26/2018 02:45,2,0.000,ALERT,213.51,303.58,60.006,1545810304,"201051344000469","174011545737251",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,1187426.0,1187426.0,2550,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810335,46427.00
12/26/2018 02:45,2,0.000,ALERT,212.83,301.47,60.054,1545810304,"201051344000585","174011545737251",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,1203070.8,1203070.8,6286,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810336,46428.00
12/26/2018 02:45,2,0.000,ALERT,213.96,303.58,60.006,1545810304,"201051344000853","174011545737251",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,1203195.2,1203195.2,2545,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810338,46429.00
12/26/2018 02:45,2,0.000,ALERT,213.06,301.47,59.996,1545810304,"201051344001145","174011545737251",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,1202045.5,1202045.5,6220,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810340,46430.00
12/26/2018 02:45,2,0.000,ALERT,212.83,301.17,60.001,1545810304,"201051344000438","174011545737251",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,1195952.4,1195952.4,6237,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810342,46431.00
12/26/2018 02:45,2,0.000,ALERT,212.38,301.17,60.001,1545810304,"201051344001135","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,1184448.4,1184448.4,6227,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810344,46432.00
12/26/2018 02:45,2,0.000,ALERT,213.51,303.58,59.990,1545810304,"201051344000983","174011545737251",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,1202833.7,1202833.7,2546,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810345,46433.00
12/26/2018 02:45,2,0.000,ALERT,212.83,300.87,59.975,1545810304,"201051344001203","174011545737251",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,1192985.5,1192985.5,6298,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810347,46434.00
12/26/2018 02:45,2,0.000,ALERT,212.61,301.47,60.012,1545810304,"201051344001230","174011545737251",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,1187651.3,1187651.3,6250,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810349,46435.00
12/26/2018 02:45,2,0.000,ALERT,212.38,301.17,59.990,1545810304,"201051344000646","174011545737251",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,1182397.4,1182397.4,6239,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810351,46436.00
12/26/2018 02:45,2,0.000,ALERT,213.74,302.98,60.006,1545810304,"201051344000867","174011545737251",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,1184329.4,1184329.4,30101,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810353,46437.00
12/26/2018 02:45,2,0.000,ALERT,214.19,303.28,60.012,1545810304,"201051344000633","174011545737251",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,1183267.8,1183267.8,30120,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545810355,46438.00
12/26/2018 02:45,2,0.000,ALERT,212.16,301.17,60.006,1545810304,"201051344000955","174011545737251",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,1201045.3,1201045.3,6258,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810357,46439.00
12/26/2018 02:45,2,0.000,ALERT,213.51,302.98,60.006,1545810304,"201051344000648","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1191193.9,1191193.9,30081,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545810359,46440.00
12/26/2018 02:45,2,0.000,ALERT,213.96,303.58,60.006,1545810304,"201051344000645","174011545737251",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,1195467.1,1195467.1,30097,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545810360,46441.00
12/26/2018 02:45,2,0.000,ALERT,213.51,304.18,60.054,1545810304,"201051344000569","174011545737251",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,1212471.8,1212471.8,2404,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545810362,46442.00
12/26/2018 03:00,2,0.000,ALERT,213.29,304.18,60.012,1545811204,"201051344000579","174011545737251",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,1212315.2,1212315.2,2554,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811207,46443.00
12/26/2018 03:00,2,0.000,ALERT,212.38,300.87,60.038,1545811204,"201051344001025","174011545737251",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,1197031.3,1197031.3,6287,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811209,46444.00
12/26/2018 03:00,2,0.000,ALERT,212.61,301.47,60.001,1545811204,"201051344001093","174011545737251",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,1188899.8,1188899.8,6292,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811210,46445.00
12/26/2018 03:00,2,0.000,ALERT,213.06,303.58,60.017,1545811204,"201051344000458","174011545737251",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,1198549.7,1198549.7,2551,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545811212,46446.00
12/26/2018 03:00,2,0.000,ALERT,212.61,301.77,60.012,1545811204,"201051344000890","174011545737251",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,1193543.3,1193543.3,6232,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811214,46447.00
12/26/2018 03:00,2,0.000,ALERT,213.06,303.58,60.006,1545811204,"201051344000988","174011545737251",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,935563.7,935563.7,2556,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811216,46448.00
12/26/2018 03:00,2,0.000,ALERT,213.06,302.37,60.012,1545811204,"201051344000582","174011545737251",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,1173506.3,1173506.3,6227,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811218,46449.00
12/26/2018 03:00,2,0.000,ALERT,213.29,304.18,60.006,1545811204,"201051344000868","174011545737251",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,1185456.3,1185456.3,30106,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811219,46450.00
12/26/2018 03:00,2,0.000,ALERT,213.74,304.18,60.012,1545811204,"201051344000576","174011545737251",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,1198667.6,1198667.6,2570,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811221,46451.00
12/26/2018 03:00,2,0.000,ALERT,213.51,303.58,60.017,1545811204,"201051344001158","174011545737251",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,1178965.1,1178965.1,2552,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811223,46452.00
12/26/2018 03:00,2,0.000,ALERT,212.83,301.17,60.012,1545811204,"201051344000917","174011545737251",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,1190164.9,1190164.9,6253,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811225,46453.00
12/26/2018 03:00,2,0.000,ALERT,212.83,300.87,60.012,1545811204,"201051344000417","174011545737251",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,966575.3,966575.3,6262,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545811227,46454.00
12/26/2018 03:00,2,0.000,ALERT,213.06,301.47,60.001,1545811204,"201051344000685","174011545737251",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,1194568.6,1194568.6,6231,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545811229,46455.00
12/26/2018 03:00,2,0.000,ALERT,212.83,300.87,60.012,1545811204,"201051344000651","174011545737251",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,1188316.5,1188316.5,6244,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811230,46456.00
12/26/2018 03:00,2,0.000,ALERT,213.06,304.18,60.006,1545811204,"201051344000594","174011545737251",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,1203288.6,1203288.6,30053,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811232,46457.00
12/26/2018 03:00,2,0.000,ALERT,213.29,303.58,60.012,1545811204,"201051344000469","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1187426.0,1187426.0,2552,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811234,46458.00
12/26/2018 03:00,2,0.000,ALERT,212.83,301.77,60.006,1545811204,"201051344000585","174011545737251",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,1203070.8,1203070.8,6288,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811236,46459.00
12/26/2018 03:00,2,0.000,ALERT,213.74,303.58,60.065,1545811204,"201051344000853","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1203195.2,1203195.2,2547,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545811238,46460.00
12/26/2018 03:00,2,0.000,ALERT,212.83,301.77,59.959,1545811204,"201051344001145","174011545737251",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,1202045.5,1202045.5,6222,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811239,46461.00
12/26/2018 03:00,2,0.000,ALERT,212.83,301.47,60.006,1545811204,"201051344000438","174011545737251",0.00,-2.00,0,299.97,303.28,0.0,0.0,0.000,1195952.4,1195952.4,6239,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811241,46462.00
12/26/2018 03:00,2,0.000,ALERT,212.38,301.47,60.043,1545811204,"201051344001135","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,1184448.4,1184448.4,6229,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545811243,46463.00
12/26/2018 03:00,2,0.000,ALERT,213.29,303.58,60.012,1545811204,"201051344000983","174011545737251",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,1202833.7,1202833.7,2548,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811245,46464.00
12/26/2018 03:00,2,0.000,ALERT,212.61,301.17,60.028,1545811204,"201051344001203","174011545737251",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,1192985.5,1192985.5,6300,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811247,46465.00
12/26/2018 03:00,2,0.000,ALERT,212.61,301.77,59.996,1545811204,"201051344001230","174011545737251",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,1187651.3,1187651.3,6252,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545811249,46466.00
12/26/2018 03:00,2,0.000,ALERT,212.38,301.47,60.033,1545811204,"201051344000646","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1182397.4,1182397.4,6241,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811250,46467.00
12/26/2018 03:00,2,0.000,ALERT,213.51,302.98,60.017,1545811204,"201051344000867","174011545737251",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,1184329.4,1184329.4,30103,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545811252,46468.00
12/26/2018 03:00,2,0.000,ALERT,213.96,303.28,59.975,1545811204,"201051344000633","174011545737251",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,1183267.8,1183267.8,30122,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545811254,46469.00
12/26/2018 03:00,2,0.000,ALERT,212.16,301.47,60.006,1545811204,"201051344000955","174011545737251",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,1201045.3,1201045.3,6260,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811256,46470.00
12/26/2018 03:00,2,0.000,ALERT,213.51,302.98,59.975,1545811204,"201051344000648","174011545737251",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,1191193.9,1191193.9,30083,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811258,46471.00
12/26/2018 03:00,2,0.000,ALERT,213.74,303.58,60.022,1545811204,"201051344000645","174011545737251",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,1195467.1,1195467.1,30099,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811260,46472.00
12/26/2018 03:00,2,0.000,ALERT,213.29,304.18,60.017,1545811204,"201051344000569","174011545737251",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,1212471.8,1212471.8,2406,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545811262,46473.00
12/26/2018 03:15,2,0.000,ALERT,213.29,304.18,60.017,1545812104,"201051344000579","174011545737251",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,1212315.2,1212315.2,2556,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545812107,46474.00
12/26/2018 03:15,2,0.000,ALERT,212.38,301.17,60.017,1545812104,"201051344001025","174011545737251",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,1197031.3,1197031.3,6289,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545812109,46475.00
12/26/2018 03:15,2,0.000,ALERT,212.61,301.77,59.990,1545812104,"201051344001093","174011545737251",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,1188899.8,1188899.8,6294,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545812111,46476.00
12/26/2018 03:15,2,0.000,ALERT,213.29,303.28,59.985,1545812104,"201051344000458","174011545737251",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,1198549.7,1198549.7,2553,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545812113,46477.00
12/26/2018 03:15,2,0.000,ALERT,212.61,302.37,60.012,1545812104,"201051344000890","174011545737251",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,1193543.3,1193543.3,6234,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545812115,46478.00
12/26/2018 03:15,2,0.000,ALERT,213.06,303.28,59.985,1545812104,"201051344000988","174011545737251",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,935563.7,935563.7,2558,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545812116,46479.00
12/26/2018 03:15,2,0.000,ALERT,213.06,302.98,60.012,1545812104,"201051344000582","174011545737251",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,1173506.3,1173506.3,6229,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545812118,46480.00
12/26/2018 03:15,2,0.000,ALERT,213.29,304.18,60.022,1545812104,"201051344000868","174011545737251",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,1185456.3,1185456.3,30108,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545812120,46481.00
12/26/2018 03:15,2,0.000,ALERT,213.74,304.18,60.017,1545812104,"201051344000576","174011545737251",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,1198667.6,1198667.6,2572,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545812122,46482.00
12/26/2018 03:15,2,0.000,ALERT,213.51,303.58,59.985,1545812104,"201051344001158","174011545737251",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,1178965.1,1178965.1,2554,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545812124,46483.00
12/26/2018 03:15,2,0.000,ALERT,212.83,301.47,60.017,1545812104,"201051344000917","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1190164.9,1190164.9,6255,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545812125,46484.00
12/26/2018 03:15,2,0.000,ALERT,212.83,301.47,60.012,1545812104,"201051344000417","174011545737251",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,966575.3,966575.3,6264,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545812127,46485.00
12/26/2018 03:15,2,0.000,ALERT,213.06,301.77,60.017,1545812104,"201051344000685","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,1194568.6,1194568.6,6233,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545812129,46486.00
12/26/2018 03:15,2,0.000,ALERT,212.83,301.17,60.012,1545812104,"201051344000651","174011545737251",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,1188316.5,1188316.5,6246,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545812131,46487.00
12/26/2018 03:15,2,0.000,ALERT,213.06,304.18,60.006,1545812104,"201051344000594","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1203288.6,1203288.6,30055,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545812133,46488.00
12/26/2018 03:15,2,0.000,ALERT,213.51,303.28,60.017,1545812104,"201051344000469","174011545737251",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,1187426.0,1187426.0,2554,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545812135,46489.00
12/26/2018 03:15,2,0.000,ALERT,212.83,302.07,60.012,1545812104,"201051344000585","174011545737251",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,1203070.8,1203070.8,6290,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545812136,46490.00
12/26/2018 03:15,2,0.000,ALERT,213.96,303.28,59.969,1545812104,"201051344000853","174011545737251",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,1203195.2,1203195.2,2549,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545812138,46491.00
12/26/2018 03:15,2,0.000,ALERT,212.83,302.07,60.017,1545812104,"201051344001145","174011545737251",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,1202045.5,1202045.5,6224,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545812140,46492.00
12/26/2018 03:15,2,0.000,ALERT,212.83,301.77,60.017,1545812104,"201051344000438","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1195952.4,1195952.4,6241,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545812142,46493.00
12/26/2018 03:15,2,0.000,ALERT,212.38,301.77,60.022,1545812104,"201051344001135","174011545737251",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,1184448.4,1184448.4,6231,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545812144,46494.00
12/26/2018 03:15,2,0.000,ALERT,213.29,303.58,60.022,1545812104,"201051344000983","174011545737251",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,1202833.7,1202833.7,2550,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545812146,46495.00
12/26/2018 03:15,2,0.000,ALERT,212.83,301.47,60.054,1545812104,"201051344001203","174011545737251",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,1192985.5,1192985.5,6302,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545812148,46496.00
12/26/2018 03:15,2,0.000,ALERT,212.61,302.37,60.049,1545812104,"201051344001230","174011545737251",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,1187651.3,1187651.3,6254,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545812149,46497.00
12/26/2018 03:15,2,0.000,ALERT,212.38,301.77,60.012,1545812104,"201051344000646","174011545737251",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,1182397.4,1182397.4,6243,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545812151,46498.00
12/26/2018 03:15,2,0.000,ALERT,213.51,302.98,59.990,1545812104,"201051344000867","174011545737251",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,1184329.4,1184329.4,30105,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545812153,46499.00
12/26/2018 03:15,2,0.000,ALERT,213.96,303.28,60.033,1545812104,"201051344000633","174011545737251",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,1183267.8,1183267.8,30124,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545812155,46500.00
12/26/2018 03:15,2,0.000,ALERT,212.16,301.77,60.012,1545812104,"201051344000955","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1201045.3,1201045.3,6262,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545812157,46501.00
12/26/2018 03:15,2,0.000,ALERT,213.51,302.68,60.017,1545812104,"201051344000648","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1191193.9,1191193.9,30085,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545812158,46502.00
12/26/2018 03:15,2,0.000,ALERT,213.74,303.28,60.049,1545812104,"201051344000645","174011545737251",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,1195467.1,1195467.1,30101,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545812160,46503.00
12/26/2018 03:15,2,0.000,ALERT,213.29,304.18,59.980,1545812104,"201051344000569","174011545737251",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,1212471.8,1212471.8,2408,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545812162,46504.00
12/26/2018 03:30,2,0.000,ALERT,213.29,304.18,60.028,1545813004,"201051344000579","174011545737251",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,1212315.2,1212315.2,2558,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813007,46505.00
