ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2018 03:30,2,0.000,ALERT,212.38,301.17,60.043,1545813004,"201051344001025","174011545737251",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,1197031.3,1197031.3,6291,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813009,46506.00
12/26/2018 03:30,2,0.000,ALERT,212.61,301.77,60.043,1545813004,"201051344001093","174011545737251",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,1188899.8,1188899.8,6296,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813010,46507.00
12/26/2018 03:30,2,0.000,ALERT,213.06,303.28,59.996,1545813004,"201051344000458","174011545737251",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,1198549.7,1198549.7,2555,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813012,46508.00
12/26/2018 03:30,2,0.000,ALERT,212.61,302.07,60.043,1545813004,"201051344000890","174011545737251",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,1193543.3,1193543.3,6236,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545813014,46509.00
12/26/2018 03:30,2,0.000,ALERT,213.06,303.28,60.038,1545813004,"201051344000988","174011545737251",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,935563.7,935563.7,2560,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813016,46510.00
12/26/2018 03:30,2,0.000,ALERT,213.06,302.68,60.038,1545813004,"201051344000582","174011545737251",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,1173506.3,1173506.3,6231,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545813018,46511.00
12/26/2018 03:30,2,0.000,ALERT,213.06,303.88,60.012,1545813004,"201051344000868","174011545737251",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,1185456.3,1185456.3,30110,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545813019,46512.00
12/26/2018 03:30,2,0.000,ALERT,213.74,304.18,60.028,1545813004,"201051344000576","174011545737251",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,1198667.6,1198667.6,2574,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813021,46513.00
12/26/2018 03:30,2,0.000,ALERT,213.29,303.58,59.985,1545813004,"201051344001158","174011545737251",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,1178965.1,1178965.1,2556,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545813023,46514.00
12/26/2018 03:30,2,0.000,ALERT,212.83,301.17,60.043,1545813004,"201051344000917","174011545737251",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,1190164.9,1190164.9,6257,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813025,46515.00
12/26/2018 03:30,2,0.000,ALERT,212.83,301.17,60.043,1545813004,"201051344000417","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,966575.3,966575.3,6266,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813027,46516.00
12/26/2018 03:30,2,0.000,ALERT,213.06,301.77,60.038,1545813004,"201051344000685","174011545737251",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,1194568.6,1194568.6,6235,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813029,46517.00
12/26/2018 03:30,2,0.000,ALERT,212.83,300.87,60.043,1545813004,"201051344000651","174011545737251",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,1188316.5,1188316.5,6248,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813031,46518.00
12/26/2018 03:30,2,0.000,ALERT,212.83,303.88,60.033,1545813004,"201051344000594","174011545737251",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,1203288.6,1203288.6,30057,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813032,46519.00
12/26/2018 03:30,2,0.000,ALERT,213.29,303.28,60.033,1545813004,"201051344000469","174011545737251",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,1187426.0,1187426.0,2556,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813034,46520.00
12/26/2018 03:30,2,0.000,ALERT,212.83,302.07,60.049,1545813004,"201051344000585","174011545737251",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,1203070.8,1203070.8,6292,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813036,46521.00
12/26/2018 03:30,2,0.000,ALERT,213.74,303.28,60.033,1545813004,"201051344000853","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1203195.2,1203195.2,2551,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545813038,46522.00
12/26/2018 03:30,2,0.000,ALERT,212.83,302.07,60.065,1545813004,"201051344001145","174011545737251",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,1202045.5,1202045.5,6226,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813040,46523.00
12/26/2018 03:30,2,0.000,ALERT,212.61,301.77,60.038,1545813004,"201051344000438","174011545737251",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,1195952.4,1195952.4,6243,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545813041,46524.00
12/26/2018 03:30,2,0.000,ALERT,212.38,301.77,60.038,1545813004,"201051344001135","174011545737251",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,1184448.4,1184448.4,6233,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813043,46525.00
12/26/2018 03:30,2,0.000,ALERT,213.06,303.58,60.049,1545813004,"201051344000983","174011545737251",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,1202833.7,1202833.7,2552,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813045,46526.00
12/26/2018 03:30,2,0.000,ALERT,212.83,301.47,60.065,1545813004,"201051344001203","174011545737251",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,1192985.5,1192985.5,6304,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813047,46527.00
12/26/2018 03:30,2,0.000,ALERT,212.61,302.07,60.043,1545813004,"201051344001230","174011545737251",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,1187651.3,1187651.3,6256,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813049,46528.00
12/26/2018 03:30,2,0.000,ALERT,212.38,301.77,60.043,1545813004,"201051344000646","174011545737251",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,1182397.4,1182397.4,6245,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813050,46529.00
12/26/2018 03:30,2,0.000,ALERT,213.51,302.98,60.070,1545813004,"201051344000867","174011545737251",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,1184329.4,1184329.4,30107,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813052,46530.00
12/26/2018 03:30,2,0.000,ALERT,213.96,303.28,60.070,1545813004,"201051344000633","174011545737251",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,1183267.8,1183267.8,30126,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545813054,46531.00
12/26/2018 03:30,2,0.000,ALERT,212.16,301.77,60.049,1545813004,"201051344000955","174011545737251",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,1201045.3,1201045.3,6264,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813056,46532.00
12/26/2018 03:30,2,0.000,ALERT,213.29,302.68,60.028,1545813004,"201051344000648","174011545737251",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,1191193.9,1191193.9,30087,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813058,46533.00
12/26/2018 03:30,2,0.000,ALERT,213.51,303.28,60.033,1545813004,"201051344000645","174011545737251",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,1195467.1,1195467.1,30103,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813060,46534.00
12/26/2018 03:30,2,0.000,ALERT,213.29,303.88,60.033,1545813004,"201051344000569","174011545737251",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,1212471.8,1212471.8,2410,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545813062,46535.00
12/26/2018 03:45,2,0.000,ALERT,213.29,304.48,60.001,1545813904,"201051344000579","174011545737251",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,1212315.2,1212315.2,2560,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813907,46536.00
12/26/2018 03:45,2,0.000,ALERT,212.38,300.87,60.001,1545813904,"201051344001025","174011545737251",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,1197031.3,1197031.3,6293,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813909,46537.00
12/26/2018 03:45,2,0.000,ALERT,212.61,301.47,60.001,1545813904,"201051344001093","174011545737251",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,1188899.8,1188899.8,6298,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813911,46538.00
12/26/2018 03:45,2,0.000,ALERT,213.29,303.58,60.038,1545813904,"201051344000458","174011545737251",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,1198549.7,1198549.7,2557,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545813913,46539.00
12/26/2018 03:45,2,0.000,ALERT,212.38,302.07,60.001,1545813904,"201051344000890","174011545737251",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,1193543.3,1193543.3,6238,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813915,46540.00
12/26/2018 03:45,2,0.000,ALERT,213.06,303.28,59.996,1545813904,"201051344000988","174011545737251",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,935563.7,935563.7,2562,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545813916,46541.00
12/26/2018 03:45,2,0.000,ALERT,213.06,302.68,59.969,1545813904,"201051344000582","174011545737251",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,1173506.3,1173506.3,6233,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813918,46542.00
12/26/2018 03:45,2,0.000,ALERT,213.29,304.18,60.001,1545813904,"201051344000868","174011545737251",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,1185456.3,1185456.3,30112,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545813920,46543.00
12/26/2018 03:45,2,0.000,ALERT,213.74,304.18,59.996,1545813904,"201051344000576","174011545737251",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,1198667.6,1198667.6,2576,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813922,46544.00
12/26/2018 03:45,2,0.000,ALERT,213.51,303.58,60.006,1545813904,"201051344001158","174011545737251",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,1178965.1,1178965.1,2558,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545813924,46545.00
12/26/2018 03:45,2,0.000,ALERT,212.83,301.17,60.001,1545813904,"201051344000917","174011545737251",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,1190164.9,1190164.9,6259,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813925,46546.00
12/26/2018 03:45,2,0.000,ALERT,212.83,301.17,60.001,1545813904,"201051344000417","174011545737251",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,966575.3,966575.3,6268,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813927,46547.00
12/26/2018 03:45,2,0.000,ALERT,212.83,301.47,59.975,1545813904,"201051344000685","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,1194568.6,1194568.6,6237,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813929,46548.00
12/26/2018 03:45,2,0.000,ALERT,212.83,300.87,60.006,1545813904,"201051344000651","174011545737251",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,1188316.5,1188316.5,6250,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813931,46549.00
12/26/2018 03:45,2,0.000,ALERT,213.06,304.18,60.001,1545813904,"201051344000594","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1203288.6,1203288.6,30059,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813933,46550.00
12/26/2018 03:45,2,0.000,ALERT,213.51,303.58,60.001,1545813904,"201051344000469","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1187426.0,1187426.0,2558,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813935,46551.00
12/26/2018 03:45,2,0.000,ALERT,212.83,301.77,60.033,1545813904,"201051344000585","174011545737251",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,1203070.8,1203070.8,6294,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545813937,46552.00
12/26/2018 03:45,2,0.000,ALERT,213.96,303.58,59.959,1545813904,"201051344000853","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1203195.2,1203195.2,2553,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813938,46553.00
12/26/2018 03:45,2,0.000,ALERT,212.83,301.77,60.012,1545813904,"201051344001145","174011545737251",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,1202045.5,1202045.5,6228,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813940,46554.00
12/26/2018 03:45,2,0.000,ALERT,212.61,301.47,60.006,1545813904,"201051344000438","174011545737251",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,1195952.4,1195952.4,6245,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813942,46555.00
12/26/2018 03:45,2,0.000,ALERT,212.38,301.47,59.980,1545813904,"201051344001135","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,1184448.4,1184448.4,6235,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813944,46556.00
12/26/2018 03:45,2,0.000,ALERT,213.29,303.58,60.012,1545813904,"201051344000983","174011545737251",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,1202833.7,1202833.7,2554,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813946,46557.00
12/26/2018 03:45,2,0.000,ALERT,212.83,301.17,60.012,1545813904,"201051344001203","174011545737251",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,1192985.5,1192985.5,6306,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813947,46558.00
12/26/2018 03:45,2,0.000,ALERT,212.61,302.07,59.980,1545813904,"201051344001230","174011545737251",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,1187651.3,1187651.3,6258,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813949,46559.00
12/26/2018 03:45,2,0.000,ALERT,212.38,301.47,60.006,1545813904,"201051344000646","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,1182397.4,1182397.4,6247,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813951,46560.00
12/26/2018 03:45,2,0.000,ALERT,213.51,303.28,60.012,1545813904,"201051344000867","174011545737251",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,1184329.4,1184329.4,30109,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813953,46561.00
12/26/2018 03:45,2,0.000,ALERT,213.96,303.28,60.001,1545813904,"201051344000633","174011545737251",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,1183267.8,1183267.8,30128,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813955,46562.00
12/26/2018 03:45,2,0.000,ALERT,212.16,301.77,60.006,1545813904,"201051344000955","174011545737251",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,1201045.3,1201045.3,6266,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813956,46563.00
12/26/2018 03:45,2,0.000,ALERT,213.51,302.98,60.006,1545813904,"201051344000648","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1191193.9,1191193.9,30089,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813958,46564.00
12/26/2018 03:45,2,0.000,ALERT,213.74,303.58,60.012,1545813904,"201051344000645","174011545737251",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,1195467.1,1195467.1,30105,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813960,46565.00
12/26/2018 03:45,2,0.000,ALERT,213.29,304.18,60.001,1545813904,"201051344000569","174011545737251",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,1212471.8,1212471.8,2412,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545813962,46566.00
12/26/2018 04:00,2,0.000,ALERT,213.51,304.18,60.038,1545814804,"201051344000579","174011545737251",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,1212315.2,1212315.2,2562,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545814807,46567.00
12/26/2018 04:00,2,0.000,ALERT,212.61,300.87,60.038,1545814804,"201051344001025","174011545737251",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,1197031.3,1197031.3,6295,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545814809,46568.00
12/26/2018 04:00,2,0.000,ALERT,212.83,301.77,60.043,1545814804,"201051344001093","174011545737251",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,1188899.8,1188899.8,6300,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545814811,46569.00
12/26/2018 04:00,2,0.000,ALERT,213.29,303.58,60.038,1545814804,"201051344000458","174011545737251",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,1198549.7,1198549.7,2559,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545814813,46570.00
12/26/2018 04:00,2,0.000,ALERT,212.61,302.07,60.033,1545814804,"201051344000890","174011545737251",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,1193543.3,1193543.3,6240,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545814814,46571.00
12/26/2018 04:00,2,0.000,ALERT,213.29,303.28,60.038,1545814804,"201051344000988","174011545737251",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,935563.7,935563.7,2564,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545814816,46572.00
12/26/2018 04:00,2,0.000,ALERT,213.29,302.68,60.075,1545814804,"201051344000582","174011545737251",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,1173506.3,1173506.3,6235,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545814818,46573.00
12/26/2018 04:00,2,0.000,ALERT,213.29,304.18,60.070,1545814804,"201051344000868","174011545737251",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,1185456.3,1185456.3,30114,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545814820,46574.00
12/26/2018 04:00,2,0.000,ALERT,213.96,303.88,60.043,1545814804,"201051344000576","174011545737251",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,1198667.6,1198667.6,2578,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545814822,46575.00
12/26/2018 04:00,2,0.000,ALERT,213.51,303.58,60.038,1545814804,"201051344001158","174011545737251",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,1178965.1,1178965.1,2560,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545814823,46576.00
12/26/2018 04:00,2,0.000,ALERT,212.83,301.17,60.038,1545814804,"201051344000917","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1190164.9,1190164.9,6261,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545814825,46577.00
12/26/2018 04:00,2,0.000,ALERT,213.06,301.17,59.996,1545814804,"201051344000417","174011545737251",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,966575.3,966575.3,6270,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545814827,46578.00
12/26/2018 04:00,2,0.000,ALERT,213.06,301.47,60.054,1545814804,"201051344000685","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1194568.6,1194568.6,6239,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545814829,46579.00
12/26/2018 04:00,2,0.000,ALERT,212.83,300.87,60.038,1545814804,"201051344000651","174011545737251",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,1188316.5,1188316.5,6252,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545814831,46580.00
12/26/2018 04:00,2,0.000,ALERT,213.06,304.18,60.043,1545814804,"201051344000594","174011545737251",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,1203288.6,1203288.6,30061,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545814833,46581.00
12/26/2018 04:00,2,0.000,ALERT,213.51,303.58,60.038,1545814804,"201051344000469","174011545737251",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,1187426.0,1187426.0,2560,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545814834,46582.00
12/26/2018 04:00,2,0.000,ALERT,212.83,301.77,60.033,1545814804,"201051344000585","174011545737251",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,1203070.8,1203070.8,6296,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545814836,46583.00
12/26/2018 04:00,2,0.000,ALERT,213.96,303.58,60.038,1545814804,"201051344000853","174011545737251",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,1203195.2,1203195.2,2555,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545814838,46584.00
12/26/2018 04:00,2,0.000,ALERT,213.06,301.77,60.038,1545814804,"201051344001145","174011545737251",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,1202045.5,1202045.5,6230,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545814840,46585.00
12/26/2018 04:00,2,0.000,ALERT,212.83,301.47,60.086,1545814804,"201051344000438","174011545737251",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,1195952.4,1195952.4,6247,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545814842,46586.00
12/26/2018 04:00,2,0.000,ALERT,212.38,301.47,60.017,1545814804,"201051344001135","174011545737251",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,1184448.4,1184448.4,6237,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545814844,46587.00
12/26/2018 04:00,2,0.000,ALERT,213.29,303.58,60.001,1545814804,"201051344000983","174011545737251",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,1202833.7,1202833.7,2556,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545814845,46588.00
12/26/2018 04:00,2,0.000,ALERT,212.83,301.17,60.006,1545814804,"201051344001203","174011545737251",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,1192985.5,1192985.5,6308,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545814847,46589.00
12/26/2018 04:00,2,0.000,ALERT,212.61,302.07,60.001,1545814804,"201051344001230","174011545737251",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,1187651.3,1187651.3,6260,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545814849,46590.00
12/26/2018 04:00,2,0.000,ALERT,212.61,301.47,60.043,1545814804,"201051344000646","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1182397.4,1182397.4,6249,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545814851,46591.00
12/26/2018 04:00,2,0.000,ALERT,213.74,302.98,60.043,1545814804,"201051344000867","174011545737251",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,1184329.4,1184329.4,30111,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545814853,46592.00
12/26/2018 04:00,2,0.000,ALERT,214.19,303.28,60.038,1545814804,"201051344000633","174011545737251",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,1183267.8,1183267.8,30130,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545814855,46593.00
12/26/2018 04:00,2,0.000,ALERT,212.38,301.47,60.038,1545814804,"201051344000955","174011545737251",0.00,-1.50,0,299.67,302.68,0.0,0.0,0.000,1201045.3,1201045.3,6268,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545814857,46594.00
12/26/2018 04:00,2,0.000,ALERT,213.51,302.98,60.038,1545814804,"201051344000648","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1191193.9,1191193.9,30091,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545814858,46595.00
12/26/2018 04:00,2,0.000,ALERT,213.96,303.28,60.038,1545814804,"201051344000645","174011545737251",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,1195467.1,1195467.1,30107,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545814860,46596.00
12/26/2018 04:00,2,0.000,ALERT,213.51,303.88,60.043,1545814804,"201051344000569","174011545737251",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,1212471.8,1212471.8,2414,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545814862,46597.00
12/26/2018 04:15,2,0.000,ALERT,213.29,303.88,60.006,1545815704,"201051344000579","174011545737251",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,1212315.2,1212315.2,2564,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545815707,46598.00
12/26/2018 04:15,2,0.000,ALERT,212.38,300.27,60.012,1545815704,"201051344001025","174011545737251",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,1197031.3,1197031.3,6297,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545815709,46599.00
12/26/2018 04:15,2,0.000,ALERT,212.61,301.17,59.969,1545815704,"201051344001093","174011545737251",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,1188899.8,1188899.8,6302,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545815711,46600.00
12/26/2018 04:15,2,0.000,ALERT,213.06,303.28,60.012,1545815704,"201051344000458","174011545737251",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,1198549.7,1198549.7,2561,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545815713,46601.00
12/26/2018 04:15,2,0.000,ALERT,212.38,301.47,60.038,1545815704,"201051344000890","174011545737251",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,1193543.3,1193543.3,6242,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545815715,46602.00
12/26/2018 04:15,2,0.000,ALERT,213.06,303.28,60.006,1545815704,"201051344000988","174011545737251",0.00,-1.00,0,298.77,305.08,0.0,0.0,0.000,935563.7,935563.7,2566,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545815717,46603.00
12/26/2018 04:15,2,0.000,ALERT,213.06,302.07,60.033,1545815704,"201051344000582","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1173506.3,1173506.3,6237,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545815719,46604.00
12/26/2018 04:15,2,0.000,ALERT,213.06,303.88,60.012,1545815704,"201051344000868","174011545737251",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,1185456.3,1185456.3,30116,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545815720,46605.00
12/26/2018 04:15,2,0.000,ALERT,213.74,303.88,60.012,1545815704,"201051344000576","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1198667.6,1198667.6,2580,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545815722,46606.00
12/26/2018 04:15,2,0.000,ALERT,213.29,303.28,60.012,1545815704,"201051344001158","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1178965.1,1178965.1,2562,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545815724,46607.00
12/26/2018 04:15,2,0.000,ALERT,212.61,300.57,60.001,1545815704,"201051344000917","174011545737251",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,1190164.9,1190164.9,6263,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545815726,46608.00
12/26/2018 04:15,2,0.000,ALERT,212.83,300.57,60.012,1545815704,"201051344000417","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,966575.3,966575.3,6272,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545815728,46609.00
12/26/2018 04:15,2,0.000,ALERT,212.83,300.87,60.006,1545815704,"201051344000685","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,1194568.6,1194568.6,6241,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545815730,46610.00
12/26/2018 04:15,2,0.000,ALERT,212.61,300.27,60.006,1545815704,"201051344000651","174011545737251",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,1188316.5,1188316.5,6254,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545815731,46611.00
12/26/2018 04:15,2,0.000,ALERT,212.83,303.88,60.043,1545815704,"201051344000594","174011545737251",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,1203288.6,1203288.6,30063,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545815733,46612.00
12/26/2018 04:15,2,0.000,ALERT,213.29,303.28,60.012,1545815704,"201051344000469","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1187426.0,1187426.0,2562,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545815735,46613.00
12/26/2018 04:15,2,0.000,ALERT,212.61,301.17,59.964,1545815704,"201051344000585","174011545737251",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,1203070.8,1203070.8,6298,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545815737,46614.00
12/26/2018 04:15,2,0.000,ALERT,213.74,303.28,60.038,1545815704,"201051344000853","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1203195.2,1203195.2,2557,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545815739,46615.00
12/26/2018 04:15,2,0.000,ALERT,212.83,301.17,60.001,1545815704,"201051344001145","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,1202045.5,1202045.5,6232,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545815740,46616.00
12/26/2018 04:15,2,0.000,ALERT,212.61,300.87,59.996,1545815704,"201051344000438","174011545737251",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,1195952.4,1195952.4,6249,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545815742,46617.00
12/26/2018 04:15,2,0.000,ALERT,212.16,301.17,59.964,1545815704,"201051344001135","174011545737251",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,1184448.4,1184448.4,6239,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545815744,46618.00
12/26/2018 04:15,2,0.000,ALERT,213.06,303.28,60.006,1545815704,"201051344000983","174011545737251",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,1202833.7,1202833.7,2558,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545815746,46619.00
12/26/2018 04:15,2,0.000,ALERT,212.61,300.87,60.006,1545815704,"201051344001203","174011545737251",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,1192985.5,1192985.5,6310,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545815748,46620.00
12/26/2018 04:15,2,0.000,ALERT,212.61,301.47,59.975,1545815704,"201051344001230","174011545737251",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,1187651.3,1187651.3,6262,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545815750,46621.00
12/26/2018 04:15,2,0.000,ALERT,212.16,300.87,60.006,1545815704,"201051344000646","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,1182397.4,1182397.4,6251,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545815751,46622.00
12/26/2018 04:15,2,0.000,ALERT,213.51,302.98,60.001,1545815704,"201051344000867","174011545737251",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,1184329.4,1184329.4,30113,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545815753,46623.00
12/26/2018 04:15,2,0.000,ALERT,213.96,302.98,60.012,1545815704,"201051344000633","174011545737251",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,1183267.8,1183267.8,30132,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545815755,46624.00
12/26/2018 04:15,2,0.000,ALERT,212.16,301.17,60.006,1545815704,"201051344000955","174011545737251",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,1201045.3,1201045.3,6270,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545815757,46625.00
12/26/2018 04:15,2,0.000,ALERT,213.29,302.68,60.012,1545815704,"201051344000648","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1191193.9,1191193.9,30093,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545815759,46626.00
12/26/2018 04:15,2,0.000,ALERT,213.51,303.28,60.017,1545815704,"201051344000645","174011545737251",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,1195467.1,1195467.1,30109,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545815760,46627.00
12/26/2018 04:15,2,0.000,ALERT,213.29,303.88,60.006,1545815704,"201051344000569","174011545737251",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,1212471.8,1212471.8,2416,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545815762,46628.00
12/26/2018 04:30,2,0.000,ALERT,213.29,303.58,60.001,1545816604,"201051344000579","174011545737251",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,1212315.2,1212315.2,2566,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545816607,46629.00
12/26/2018 04:30,2,0.000,ALERT,212.16,299.97,60.028,1545816604,"201051344001025","174011545737251",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,1197031.3,1197031.3,6299,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816609,46630.00
12/26/2018 04:30,2,0.000,ALERT,212.38,300.57,60.001,1545816604,"201051344001093","174011545737251",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,1188899.8,1188899.8,6304,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816611,46631.00
12/26/2018 04:30,2,0.000,ALERT,213.06,302.98,60.006,1545816604,"201051344000458","174011545737251",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,1198549.7,1198549.7,2563,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816612,46632.00
12/26/2018 04:30,2,0.000,ALERT,212.38,301.17,60.001,1545816604,"201051344000890","174011545737251",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,1193543.3,1193543.3,6244,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545816614,46633.00
12/26/2018 04:30,2,0.000,ALERT,213.06,302.98,60.006,1545816604,"201051344000988","174011545737251",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,935563.7,935563.7,2568,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545816616,46634.00
12/26/2018 04:30,2,0.000,ALERT,212.83,301.77,60.001,1545816604,"201051344000582","174011545737251",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,1173506.3,1173506.3,6239,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816618,46635.00
12/26/2018 04:30,2,0.000,ALERT,213.06,303.88,60.001,1545816604,"201051344000868","174011545737251",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,1185456.3,1185456.3,30118,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816620,46636.00
12/26/2018 04:30,2,0.000,ALERT,213.74,303.58,60.001,1545816604,"201051344000576","174011545737251",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,1198667.6,1198667.6,2582,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816621,46637.00
12/26/2018 04:30,2,0.000,ALERT,213.29,302.98,60.006,1545816604,"201051344001158","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,1178965.1,1178965.1,2564,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816623,46638.00
12/26/2018 04:30,2,0.000,ALERT,212.61,300.27,60.001,1545816604,"201051344000917","174011545737251",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,1190164.9,1190164.9,6265,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816625,46639.00
12/26/2018 04:30,2,0.000,ALERT,212.61,300.27,60.001,1545816604,"201051344000417","174011545737251",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,966575.3,966575.3,6274,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545816627,46640.00
12/26/2018 04:30,2,0.000,ALERT,212.83,300.57,60.001,1545816604,"201051344000685","174011545737251",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,1194568.6,1194568.6,6243,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816629,46641.00
12/26/2018 04:30,2,0.000,ALERT,212.38,299.97,60.001,1545816604,"201051344000651","174011545737251",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,1188316.5,1188316.5,6256,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816630,46642.00
12/26/2018 04:30,2,0.000,ALERT,212.83,303.88,60.006,1545816604,"201051344000594","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1203288.6,1203288.6,30065,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545816632,46643.00
12/26/2018 04:30,2,0.000,ALERT,213.29,302.98,60.006,1545816604,"201051344000469","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,1187426.0,1187426.0,2564,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816634,46644.00
12/26/2018 04:30,2,0.000,ALERT,212.61,300.87,60.012,1545816604,"201051344000585","174011545737251",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,1203070.8,1203070.8,6300,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816636,46645.00
12/26/2018 04:30,2,0.000,ALERT,213.74,302.98,60.001,1545816604,"201051344000853","174011545737251",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,1203195.2,1203195.2,2559,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816638,46646.00
12/26/2018 04:30,2,0.000,ALERT,212.61,300.87,60.006,1545816604,"201051344001145","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,1202045.5,1202045.5,6234,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816640,46647.00
12/26/2018 04:30,2,0.000,ALERT,212.61,300.57,60.022,1545816604,"201051344000438","174011545737251",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,1195952.4,1195952.4,6251,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816641,46648.00
12/26/2018 04:30,2,0.000,ALERT,212.16,300.57,60.033,1545816604,"201051344001135","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1184448.4,1184448.4,6241,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816643,46649.00
12/26/2018 04:30,2,0.000,ALERT,213.06,303.28,59.985,1545816604,"201051344000983","174011545737251",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,1202833.7,1202833.7,2560,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816645,46650.00
