ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2018 04:30,2,0.000,ALERT,212.38,300.27,60.006,1545816604,"201051344001203","174011545737251",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,1192985.5,1192985.5,6312,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816647,46651.00
12/26/2018 04:30,2,0.000,ALERT,212.38,300.87,60.028,1545816604,"201051344001230","174011545737251",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,1187651.3,1187651.3,6264,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816649,46652.00
12/26/2018 04:30,2,0.000,ALERT,212.16,300.57,60.012,1545816604,"201051344000646","174011545737251",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,1182397.4,1182397.4,6253,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816651,46653.00
12/26/2018 04:30,2,0.000,ALERT,213.51,302.68,59.996,1545816604,"201051344000867","174011545737251",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,1184329.4,1184329.4,30115,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545816652,46654.00
12/26/2018 04:30,2,0.000,ALERT,213.96,302.68,60.001,1545816604,"201051344000633","174011545737251",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,1183267.8,1183267.8,30134,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545816654,46655.00
12/26/2018 04:30,2,0.000,ALERT,211.93,300.87,59.975,1545816604,"201051344000955","174011545737251",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,1201045.3,1201045.3,6272,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816656,46656.00
12/26/2018 04:30,2,0.000,ALERT,213.29,302.37,60.006,1545816604,"201051344000648","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1191193.9,1191193.9,30095,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816658,46657.00
12/26/2018 04:30,2,0.000,ALERT,213.51,302.98,60.043,1545816604,"201051344000645","174011545737251",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,1195467.1,1195467.1,30111,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816660,46658.00
12/26/2018 04:30,2,0.000,ALERT,213.29,303.58,60.001,1545816604,"201051344000569","174011545737251",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,1212471.8,1212471.8,2418,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545816661,46659.00
12/26/2018 04:45,2,0.000,ALERT,212.83,302.68,59.969,1545817504,"201051344000579","174011545737251",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,1212315.2,1212315.2,2568,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817507,46660.00
12/26/2018 04:45,2,0.000,ALERT,211.93,299.67,60.012,1545817504,"201051344001025","174011545737251",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,1197031.3,1197031.3,6301,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817509,46661.00
12/26/2018 04:45,2,0.000,ALERT,212.16,300.27,60.006,1545817504,"201051344001093","174011545737251",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,1188899.8,1188899.8,6306,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817511,46662.00
12/26/2018 04:45,2,0.000,ALERT,212.61,302.07,60.012,1545817504,"201051344000458","174011545737251",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,1198549.7,1198549.7,2565,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545817513,46663.00
12/26/2018 04:45,2,0.000,ALERT,211.93,300.57,60.049,1545817504,"201051344000890","174011545737251",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,1193543.3,1193543.3,6246,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817514,46664.00
12/26/2018 04:45,2,0.000,ALERT,212.61,302.07,60.012,1545817504,"201051344000988","174011545737251",0.00,-1.00,0,298.17,304.48,0.0,0.0,0.000,935563.7,935563.7,2570,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817516,46665.00
12/26/2018 04:45,2,0.000,ALERT,212.61,301.47,60.001,1545817504,"201051344000582","174011545737251",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,1173506.3,1173506.3,6241,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817518,46666.00
12/26/2018 04:45,2,0.000,ALERT,212.83,302.98,60.054,1545817504,"201051344000868","174011545737251",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,1185456.3,1185456.3,30120,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545817520,46667.00
12/26/2018 04:45,2,0.000,ALERT,213.29,302.68,60.012,1545817504,"201051344000576","174011545737251",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,1198667.6,1198667.6,2584,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545817522,46668.00
12/26/2018 04:45,2,0.000,ALERT,213.06,302.07,60.012,1545817504,"201051344001158","174011545737251",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,1178965.1,1178965.1,2566,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817524,46669.00
12/26/2018 04:45,2,0.000,ALERT,212.38,299.97,60.017,1545817504,"201051344000917","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1190164.9,1190164.9,6267,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817525,46670.00
12/26/2018 04:45,2,0.000,ALERT,212.38,299.97,60.017,1545817504,"201051344000417","174011545737251",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,966575.3,966575.3,6276,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817527,46671.00
12/26/2018 04:45,2,0.000,ALERT,212.38,300.27,60.022,1545817504,"201051344000685","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1194568.6,1194568.6,6245,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545817529,46672.00
12/26/2018 04:45,2,0.000,ALERT,212.16,299.67,60.012,1545817504,"201051344000651","174011545737251",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,1188316.5,1188316.5,6258,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817531,46673.00
12/26/2018 04:45,2,0.000,ALERT,212.61,302.68,59.969,1545817504,"201051344000594","174011545737251",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,1203288.6,1203288.6,30067,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817533,46674.00
12/26/2018 04:45,2,0.000,ALERT,213.06,302.07,60.012,1545817504,"201051344000469","174011545737251",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,1187426.0,1187426.0,2566,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817535,46675.00
12/26/2018 04:45,2,0.000,ALERT,212.16,300.57,59.985,1545817504,"201051344000585","174011545737251",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,1203070.8,1203070.8,6302,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545817537,46676.00
12/26/2018 04:45,2,0.000,ALERT,213.51,302.07,59.969,1545817504,"201051344000853","174011545737251",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,1203195.2,1203195.2,2561,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817538,46677.00
12/26/2018 04:45,2,0.000,ALERT,212.38,300.57,59.975,1545817504,"201051344001145","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1202045.5,1202045.5,6236,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817540,46678.00
12/26/2018 04:45,2,0.000,ALERT,212.16,300.27,60.017,1545817504,"201051344000438","174011545737251",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,1195952.4,1195952.4,6253,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817542,46679.00
12/26/2018 04:45,2,0.000,ALERT,211.70,300.27,60.033,1545817504,"201051344001135","174011545737251",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,1184448.4,1184448.4,6243,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817544,46680.00
12/26/2018 04:45,2,0.000,ALERT,212.83,302.37,60.017,1545817504,"201051344000983","174011545737251",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,1202833.7,1202833.7,2562,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545817546,46681.00
12/26/2018 04:45,2,0.000,ALERT,212.16,300.27,60.017,1545817504,"201051344001203","174011545737251",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,1192985.5,1192985.5,6314,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817547,46682.00
12/26/2018 04:45,2,0.000,ALERT,212.16,300.87,60.022,1545817504,"201051344001230","174011545737251",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,1187651.3,1187651.3,6266,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817549,46683.00
12/26/2018 04:45,2,0.000,ALERT,211.93,300.27,60.001,1545817504,"201051344000646","174011545737251",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,1182397.4,1182397.4,6255,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817551,46684.00
12/26/2018 04:45,2,0.000,ALERT,213.06,301.77,60.022,1545817504,"201051344000867","174011545737251",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,1184329.4,1184329.4,30117,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817553,46685.00
12/26/2018 04:45,2,0.000,ALERT,213.51,302.07,59.975,1545817504,"201051344000633","174011545737251",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,1183267.8,1183267.8,30136,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817555,46686.00
12/26/2018 04:45,2,0.000,ALERT,211.70,300.27,60.033,1545817504,"201051344000955","174011545737251",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,1201045.3,1201045.3,6274,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817556,46687.00
12/26/2018 04:45,2,0.000,ALERT,212.83,301.47,60.017,1545817504,"201051344000648","174011545737251",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,1191193.9,1191193.9,30097,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817558,46688.00
12/26/2018 04:45,2,0.000,ALERT,213.29,302.07,59.969,1545817504,"201051344000645","174011545737251",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,1195467.1,1195467.1,30113,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545817560,46689.00
12/26/2018 04:45,2,0.000,ALERT,212.83,302.68,59.969,1545817504,"201051344000569","174011545737251",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,1212471.8,1212471.8,2420,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545817562,46690.00
12/26/2018 05:00,2,0.000,ALERT,212.61,302.68,60.022,1545818404,"201051344000579","174011545737251",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,1212315.2,1212315.2,2570,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545818407,46691.00
12/26/2018 05:00,2,0.000,ALERT,211.70,299.37,60.017,1545818404,"201051344001025","174011545737251",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,1197031.3,1197031.3,6303,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545818408,46692.00
12/26/2018 05:00,2,0.000,ALERT,211.93,300.27,60.017,1545818404,"201051344001093","174011545737251",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,1188899.8,1188899.8,6308,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818410,46693.00
12/26/2018 05:00,2,0.000,ALERT,212.38,302.07,60.017,1545818404,"201051344000458","174011545737251",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,1198549.7,1198549.7,2567,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818412,46694.00
12/26/2018 05:00,2,0.000,ALERT,211.93,300.57,60.012,1545818404,"201051344000890","174011545737251",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,1193543.3,1193543.3,6248,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545818414,46695.00
12/26/2018 05:00,2,0.000,ALERT,212.38,302.07,60.012,1545818404,"201051344000988","174011545737251",0.00,-1.00,0,297.57,304.48,0.0,0.0,0.000,935563.7,935563.7,2572,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818416,46696.00
12/26/2018 05:00,2,0.000,ALERT,212.38,301.17,60.017,1545818404,"201051344000582","174011545737251",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,1173506.3,1173506.3,6243,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818418,46697.00
12/26/2018 05:00,2,0.000,ALERT,212.61,302.68,60.028,1545818404,"201051344000868","174011545737251",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,1185456.3,1185456.3,30122,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818419,46698.00
12/26/2018 05:00,2,0.000,ALERT,213.06,302.68,60.006,1545818404,"201051344000576","174011545737251",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,1198667.6,1198667.6,2586,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818421,46699.00
12/26/2018 05:00,2,0.000,ALERT,212.61,302.07,60.022,1545818404,"201051344001158","174011545737251",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,1178965.1,1178965.1,2568,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545818423,46700.00
12/26/2018 05:00,2,0.000,ALERT,212.16,299.67,60.017,1545818404,"201051344000917","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1190164.9,1190164.9,6269,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818425,46701.00
12/26/2018 05:00,2,0.000,ALERT,212.16,299.67,60.022,1545818404,"201051344000417","174011545737251",0.00,-1.50,0,298.17,301.47,0.0,0.0,0.000,966575.3,966575.3,6278,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818427,46702.00
12/26/2018 05:00,2,0.000,ALERT,212.38,300.27,60.017,1545818404,"201051344000685","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1194568.6,1194568.6,6247,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818429,46703.00
12/26/2018 05:00,2,0.000,ALERT,212.16,299.67,60.022,1545818404,"201051344000651","174011545737251",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,1188316.5,1188316.5,6260,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818431,46704.00
12/26/2018 05:00,2,0.000,ALERT,212.38,302.68,60.022,1545818404,"201051344000594","174011545737251",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,1203288.6,1203288.6,30069,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818432,46705.00
12/26/2018 05:00,2,0.000,ALERT,212.61,302.07,60.028,1545818404,"201051344000469","174011545737251",0.00,-2.00,0,298.77,304.48,0.0,0.0,0.000,1187426.0,1187426.0,2568,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818434,46706.00
12/26/2018 05:00,2,0.000,ALERT,212.16,300.57,60.059,1545818404,"201051344000585","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1203070.8,1203070.8,6304,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818436,46707.00
12/26/2018 05:00,2,0.000,ALERT,213.06,302.07,60.022,1545818404,"201051344000853","174011545737251",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,1203195.2,1203195.2,2563,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545818438,46708.00
12/26/2018 05:00,2,0.000,ALERT,212.16,300.27,60.017,1545818404,"201051344001145","174011545737251",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,1202045.5,1202045.5,6238,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818440,46709.00
12/26/2018 05:00,2,0.000,ALERT,212.16,300.27,60.001,1545818404,"201051344000438","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1195952.4,1195952.4,6255,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818441,46710.00
12/26/2018 05:00,2,0.000,ALERT,211.70,300.27,60.022,1545818404,"201051344001135","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1184448.4,1184448.4,6245,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818443,46711.00
12/26/2018 05:00,2,0.000,ALERT,212.61,302.37,60.022,1545818404,"201051344000983","174011545737251",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,1202833.7,1202833.7,2564,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818445,46712.00
12/26/2018 05:00,2,0.000,ALERT,212.16,299.97,60.022,1545818404,"201051344001203","174011545737251",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,1192985.5,1192985.5,6316,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818447,46713.00
12/26/2018 05:00,2,0.000,ALERT,211.93,300.57,60.017,1545818404,"201051344001230","174011545737251",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,1187651.3,1187651.3,6268,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545818449,46714.00
12/26/2018 05:00,2,0.000,ALERT,211.70,299.97,60.017,1545818404,"201051344000646","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1182397.4,1182397.4,6257,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545818451,46715.00
12/26/2018 05:00,2,0.000,ALERT,212.83,301.47,60.038,1545818404,"201051344000867","174011545737251",0.00,-0.50,0,299.07,305.08,0.0,0.0,0.000,1184329.4,1184329.4,30119,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545818452,46716.00
12/26/2018 05:00,2,0.000,ALERT,213.29,301.77,60.022,1545818404,"201051344000633","174011545737251",0.00,-1.50,0,298.17,304.48,0.0,0.0,0.000,1183267.8,1183267.8,30138,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818454,46717.00
12/26/2018 05:00,2,0.000,ALERT,211.48,300.27,60.038,1545818404,"201051344000955","174011545737251",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,1201045.3,1201045.3,6276,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818456,46718.00
12/26/2018 05:00,2,0.000,ALERT,212.61,301.47,60.006,1545818404,"201051344000648","174011545737251",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,1191193.9,1191193.9,30099,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818458,46719.00
12/26/2018 05:00,2,0.000,ALERT,213.06,302.07,60.022,1545818404,"201051344000645","174011545737251",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,1195467.1,1195467.1,30115,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818460,46720.00
12/26/2018 05:00,2,0.000,ALERT,212.61,302.68,60.022,1545818404,"201051344000569","174011545737251",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,1212471.8,1212471.8,2422,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545818461,46721.00
12/26/2018 05:15,2,0.000,ALERT,211.93,302.07,60.012,1545819304,"201051344000579","174011545737251",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,1212315.2,1212315.2,2572,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545819307,46722.00
12/26/2018 05:15,2,0.000,ALERT,210.80,297.87,59.996,1545819304,"201051344001025","174011545737251",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,1197031.3,1197031.3,6305,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545819309,46723.00
12/26/2018 05:15,2,0.000,ALERT,211.03,298.47,60.059,1545819304,"201051344001093","174011545737251",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,1188899.8,1188899.8,6310,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545819311,46724.00
12/26/2018 05:15,2,0.000,ALERT,211.70,301.17,60.001,1545819304,"201051344000458","174011545737251",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,1198549.7,1198549.7,2569,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545819313,46725.00
12/26/2018 05:15,2,0.000,ALERT,211.03,298.77,60.012,1545819304,"201051344000890","174011545737251",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,1193543.3,1193543.3,6250,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545819315,46726.00
12/26/2018 05:15,2,0.000,ALERT,211.70,300.87,60.012,1545819304,"201051344000988","174011545737251",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,935563.7,935563.7,2574,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545819316,46727.00
12/26/2018 05:15,2,0.000,ALERT,211.48,299.37,60.001,1545819304,"201051344000582","174011545737251",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,1173506.3,1173506.3,6245,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545819318,46728.00
12/26/2018 05:15,2,0.000,ALERT,211.93,301.77,60.033,1545819304,"201051344000868","174011545737251",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,1185456.3,1185456.3,30124,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545819320,46729.00
12/26/2018 05:15,2,0.000,ALERT,212.38,301.77,60.012,1545819304,"201051344000576","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,1198667.6,1198667.6,2588,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545819322,46730.00
12/26/2018 05:15,2,0.000,ALERT,211.93,301.17,60.012,1545819304,"201051344001158","174011545737251",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,1178965.1,1178965.1,2570,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545819324,46731.00
12/26/2018 05:15,2,0.000,ALERT,211.25,298.17,60.012,1545819304,"201051344000917","174011545737251",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,1190164.9,1190164.9,6271,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545819326,46732.00
12/26/2018 05:15,2,0.000,ALERT,211.25,297.87,60.012,1545819304,"201051344000417","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,966575.3,966575.3,6280,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545819327,46733.00
12/26/2018 05:15,2,0.000,ALERT,211.48,298.47,60.012,1545819304,"201051344000685","174011545737251",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,1194568.6,1194568.6,6249,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545819329,46734.00
12/26/2018 05:15,2,0.000,ALERT,211.25,297.87,60.022,1545819304,"201051344000651","174011545737251",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,1188316.5,1188316.5,6262,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545819331,46735.00
12/26/2018 05:15,2,0.000,ALERT,211.48,301.77,60.017,1545819304,"201051344000594","174011545737251",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,1203288.6,1203288.6,30071,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545819333,46736.00
12/26/2018 05:15,2,0.000,ALERT,211.93,301.17,60.012,1545819304,"201051344000469","174011545737251",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,1187426.0,1187426.0,2570,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545819335,46737.00
12/26/2018 05:15,2,0.000,ALERT,211.25,298.77,60.006,1545819304,"201051344000585","174011545737251",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,1203070.8,1203070.8,6306,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545819336,46738.00
12/26/2018 05:15,2,0.000,ALERT,212.38,301.17,60.038,1545819304,"201051344000853","174011545737251",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,1203195.2,1203195.2,2565,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545819338,46739.00
12/26/2018 05:15,2,0.000,ALERT,211.25,298.77,60.001,1545819304,"201051344001145","174011545737251",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,1202045.5,1202045.5,6240,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545819340,46740.00
12/26/2018 05:15,2,0.000,ALERT,211.03,298.47,59.969,1545819304,"201051344000438","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1195952.4,1195952.4,6257,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545819342,46741.00
12/26/2018 05:15,2,0.000,ALERT,210.80,298.47,59.985,1545819304,"201051344001135","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1184448.4,1184448.4,6247,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545819344,46742.00
12/26/2018 05:15,2,0.000,ALERT,211.93,301.47,60.001,1545819304,"201051344000983","174011545737251",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,1202833.7,1202833.7,2566,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545819346,46743.00
12/26/2018 05:15,2,0.000,ALERT,211.25,298.17,60.012,1545819304,"201051344001203","174011545737251",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,1192985.5,1192985.5,6318,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545819348,46744.00
12/26/2018 05:15,2,0.000,ALERT,211.03,298.77,60.012,1545819304,"201051344001230","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1187651.3,1187651.3,6270,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545819349,46745.00
12/26/2018 05:15,2,0.000,ALERT,210.80,298.47,60.001,1545819304,"201051344000646","174011545737251",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,1182397.4,1182397.4,6259,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545819351,46746.00
12/26/2018 05:15,2,0.000,ALERT,212.16,300.57,60.017,1545819304,"201051344000867","174011545737251",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,1184329.4,1184329.4,30121,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545819353,46747.00
12/26/2018 05:15,2,0.000,ALERT,212.61,300.87,59.990,1545819304,"201051344000633","174011545737251",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,1183267.8,1183267.8,30140,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545819355,46748.00
12/26/2018 05:15,2,0.000,ALERT,210.80,298.47,60.001,1545819304,"201051344000955","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1201045.3,1201045.3,6278,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545819357,46749.00
12/26/2018 05:15,2,0.000,ALERT,211.93,300.57,60.012,1545819304,"201051344000648","174011545737251",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,1191193.9,1191193.9,30101,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545819358,46750.00
12/26/2018 05:15,2,0.000,ALERT,212.38,300.87,60.059,1545819304,"201051344000645","174011545737251",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,1195467.1,1195467.1,30117,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545819360,46751.00
12/26/2018 05:15,2,0.000,ALERT,211.93,301.77,60.012,1545819304,"201051344000569","174011545737251",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,1212471.8,1212471.8,2424,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545819362,46752.00
12/26/2018 05:30,2,0.000,ALERT,211.70,301.17,60.038,1545820204,"201051344000579","174011545737251",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,1212315.2,1212315.2,2574,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545820207,46753.00
12/26/2018 05:30,2,0.000,ALERT,210.57,297.57,60.001,1545820204,"201051344001025","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1197031.3,1197031.3,6307,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545820209,46754.00
12/26/2018 05:30,2,0.000,ALERT,210.80,298.17,60.001,1545820204,"201051344001093","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1188899.8,1188899.8,6312,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545820211,46755.00
12/26/2018 05:30,2,0.000,ALERT,211.48,300.57,60.006,1545820204,"201051344000458","174011545737251",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,1198549.7,1198549.7,2571,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545820213,46756.00
12/26/2018 05:30,2,0.000,ALERT,210.80,298.77,60.006,1545820204,"201051344000890","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1193543.3,1193543.3,6252,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545820214,46757.00
12/26/2018 05:30,2,0.000,ALERT,211.25,300.27,60.006,1545820204,"201051344000988","174011545737251",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,935563.7,935563.7,2576,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545820216,46758.00
12/26/2018 05:30,2,0.000,ALERT,211.25,299.37,60.001,1545820204,"201051344000582","174011545737251",0.00,-2.00,0,297.57,300.87,0.0,0.0,0.000,1173506.3,1173506.3,6247,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545820218,46759.00
12/26/2018 05:30,2,0.000,ALERT,211.48,301.17,60.028,1545820204,"201051344000868","174011545737251",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,1185456.3,1185456.3,30126,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545820220,46760.00
12/26/2018 05:30,2,0.000,ALERT,212.16,301.17,60.006,1545820204,"201051344000576","174011545737251",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,1198667.6,1198667.6,2590,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545820222,46761.00
12/26/2018 05:30,2,0.000,ALERT,211.70,300.57,60.012,1545820204,"201051344001158","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,1178965.1,1178965.1,2572,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545820223,46762.00
12/26/2018 05:30,2,0.000,ALERT,211.03,297.87,60.006,1545820204,"201051344000917","174011545737251",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,1190164.9,1190164.9,6273,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545820225,46763.00
12/26/2018 05:30,2,0.000,ALERT,211.03,297.87,59.996,1545820204,"201051344000417","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,966575.3,966575.3,6282,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545820227,46764.00
12/26/2018 05:30,2,0.000,ALERT,211.03,298.17,60.001,1545820204,"201051344000685","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1194568.6,1194568.6,6251,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545820229,46765.00
12/26/2018 05:30,2,0.000,ALERT,211.03,297.57,60.001,1545820204,"201051344000651","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1188316.5,1188316.5,6264,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545820231,46766.00
12/26/2018 05:30,2,0.000,ALERT,211.25,301.17,60.049,1545820204,"201051344000594","174011545737251",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,1203288.6,1203288.6,30073,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545820233,46767.00
12/26/2018 05:30,2,0.000,ALERT,211.70,300.57,60.001,1545820204,"201051344000469","174011545737251",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,1187426.0,1187426.0,2572,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545820235,46768.00
12/26/2018 05:30,2,0.000,ALERT,211.03,298.47,60.001,1545820204,"201051344000585","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1203070.8,1203070.8,6308,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545820236,46769.00
12/26/2018 05:30,2,0.000,ALERT,212.16,300.57,60.001,1545820204,"201051344000853","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,1203195.2,1203195.2,2567,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545820238,46770.00
12/26/2018 05:30,2,0.000,ALERT,211.03,298.47,60.033,1545820204,"201051344001145","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1202045.5,1202045.5,6242,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545820240,46771.00
12/26/2018 05:30,2,0.000,ALERT,210.80,298.17,60.001,1545820204,"201051344000438","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1195952.4,1195952.4,6259,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545820242,46772.00
12/26/2018 05:30,2,0.000,ALERT,210.57,298.47,60.001,1545820204,"201051344001135","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1184448.4,1184448.4,6249,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545820244,46773.00
12/26/2018 05:30,2,0.000,ALERT,211.48,300.57,60.017,1545820204,"201051344000983","174011545737251",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,1202833.7,1202833.7,2568,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545820246,46774.00
12/26/2018 05:30,2,0.000,ALERT,210.80,297.87,60.006,1545820204,"201051344001203","174011545737251",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,1192985.5,1192985.5,6320,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545820247,46775.00
12/26/2018 05:30,2,0.000,ALERT,210.80,298.77,60.006,1545820204,"201051344001230","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1187651.3,1187651.3,6272,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545820249,46776.00
12/26/2018 05:30,2,0.000,ALERT,210.57,298.17,60.001,1545820204,"201051344000646","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1182397.4,1182397.4,6261,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545820251,46777.00
12/26/2018 05:30,2,0.000,ALERT,211.93,299.97,60.012,1545820204,"201051344000867","174011545737251",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,1184329.4,1184329.4,30123,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545820253,46778.00
12/26/2018 05:30,2,0.000,ALERT,212.16,300.27,60.001,1545820204,"201051344000633","174011545737251",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,1183267.8,1183267.8,30142,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545820255,46779.00
12/26/2018 05:30,2,0.000,ALERT,210.35,298.47,59.980,1545820204,"201051344000955","174011545737251",0.00,-1.50,0,296.66,299.97,0.0,0.0,0.000,1201045.3,1201045.3,6280,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545820257,46780.00
12/26/2018 05:30,2,0.000,ALERT,211.70,299.97,60.012,1545820204,"201051344000648","174011545737251",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,1191193.9,1191193.9,30103,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545820258,46781.00
12/26/2018 05:30,2,0.000,ALERT,212.16,300.57,60.028,1545820204,"201051344000645","174011545737251",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,1195467.1,1195467.1,30119,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545820260,46782.00
12/26/2018 05:30,2,0.000,ALERT,211.70,301.17,60.033,1545820204,"201051344000569","174011545737251",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,1212471.8,1212471.8,2426,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545820262,46783.00
12/26/2018 05:45,2,0.000,ALERT,211.25,299.67,60.043,1545821104,"201051344000579","174011545737251",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,1212315.2,1212315.2,2576,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545821107,46784.00
12/26/2018 05:45,2,0.000,ALERT,210.80,297.87,59.969,1545821104,"201051344001025","174011545737251",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,1197031.3,1197031.3,6309,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545821109,46785.00
12/26/2018 05:45,2,0.000,ALERT,211.03,298.77,59.948,1545821104,"201051344001093","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,1188899.8,1188899.8,6314,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545821111,46786.00
12/26/2018 05:45,2,0.000,ALERT,211.03,299.07,60.006,1545821104,"201051344000458","174011545737251",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,1198549.7,1198549.7,2573,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545821112,46787.00
12/26/2018 05:45,2,0.000,ALERT,210.80,299.07,60.001,1545821104,"201051344000890","174011545737251",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,1193543.3,1193543.3,6254,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545821114,46788.00
12/26/2018 05:45,2,0.000,ALERT,211.03,298.77,60.006,1545821104,"201051344000988","174011545737251",0.00,-1.00,0,295.46,301.77,0.0,0.0,0.000,935563.7,935563.7,2578,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545821116,46789.00
12/26/2018 05:45,2,0.000,ALERT,211.48,299.67,59.996,1545821104,"201051344000582","174011545737251",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,1173506.3,1173506.3,6249,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545821118,46790.00
12/26/2018 05:45,2,0.000,ALERT,211.03,299.67,59.953,1545821104,"201051344000868","174011545737251",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,1185456.3,1185456.3,30128,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545821120,46791.00
12/26/2018 05:45,2,0.000,ALERT,211.70,299.67,59.953,1545821104,"201051344000576","174011545737251",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,1198667.6,1198667.6,2592,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545821122,46792.00
12/26/2018 05:45,2,0.000,ALERT,211.25,299.07,60.006,1545821104,"201051344001158","174011545737251",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,1178965.1,1178965.1,2574,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545821123,46793.00
12/26/2018 05:45,2,0.000,ALERT,211.03,298.47,59.996,1545821104,"201051344000917","174011545737251",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,1190164.9,1190164.9,6275,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545821125,46794.00
12/26/2018 05:45,2,0.000,ALERT,211.25,298.17,60.001,1545821104,"201051344000417","174011545737251",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,966575.3,966575.3,6284,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545821127,46795.00
