ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2018 05:45,2,0.000,ALERT,211.25,298.77,59.959,1545821104,"201051344000685","174011545737251",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,1194568.6,1194568.6,6253,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545821129,46796.00
12/26/2018 05:45,2,0.000,ALERT,211.03,298.17,60.022,1545821104,"201051344000651","174011545737251",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,1188316.5,1188316.5,6266,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545821131,46797.00
12/26/2018 05:45,2,0.000,ALERT,210.80,299.67,60.001,1545821104,"201051344000594","174011545737251",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,1203288.6,1203288.6,30075,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545821132,46798.00
12/26/2018 05:45,2,0.000,ALERT,211.25,299.07,60.006,1545821104,"201051344000469","174011545737251",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,1187426.0,1187426.0,2574,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545821134,46799.00
12/26/2018 05:45,2,0.000,ALERT,211.03,299.07,59.996,1545821104,"201051344000585","174011545737251",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,1203070.8,1203070.8,6310,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545821136,46800.00
12/26/2018 05:45,2,0.000,ALERT,211.70,299.07,59.996,1545821104,"201051344000853","174011545737251",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,1203195.2,1203195.2,2569,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545821138,46801.00
12/26/2018 05:45,2,0.000,ALERT,211.25,299.07,59.996,1545821104,"201051344001145","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,1202045.5,1202045.5,6244,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545821140,46802.00
12/26/2018 05:45,2,0.000,ALERT,211.03,298.77,59.959,1545821104,"201051344000438","174011545737251",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,1195952.4,1195952.4,6261,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545821142,46803.00
12/26/2018 05:45,2,0.000,ALERT,210.57,298.77,60.022,1545821104,"201051344001135","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,1184448.4,1184448.4,6251,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545821143,46804.00
12/26/2018 05:45,2,0.000,ALERT,211.03,299.07,60.022,1545821104,"201051344000983","174011545737251",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,1202833.7,1202833.7,2570,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545821145,46805.00
12/26/2018 05:45,2,0.000,ALERT,211.03,298.47,60.049,1545821104,"201051344001203","174011545737251",0.00,-2.00,0,296.06,302.68,0.0,0.0,0.000,1192985.5,1192985.5,6322,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545821147,46806.00
12/26/2018 05:45,2,0.000,ALERT,211.03,299.07,60.006,1545821104,"201051344001230","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1187651.3,1187651.3,6274,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545821149,46807.00
12/26/2018 05:45,2,0.000,ALERT,210.80,298.47,60.049,1545821104,"201051344000646","174011545737251",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,1182397.4,1182397.4,6263,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545821151,46808.00
12/26/2018 05:45,2,0.000,ALERT,211.48,298.47,59.964,1545821104,"201051344000867","174011545737251",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,1184329.4,1184329.4,30125,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545821152,46809.00
12/26/2018 05:45,2,0.000,ALERT,211.93,298.77,60.006,1545821104,"201051344000633","174011545737251",0.00,-2.00,0,296.06,301.77,0.0,0.0,0.000,1183267.8,1183267.8,30144,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545821154,46810.00
12/26/2018 05:45,2,0.000,ALERT,210.57,298.77,59.996,1545821104,"201051344000955","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1201045.3,1201045.3,6282,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545821156,46811.00
12/26/2018 05:45,2,0.000,ALERT,211.25,298.47,60.049,1545821104,"201051344000648","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1191193.9,1191193.9,30105,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545821158,46812.00
12/26/2018 05:45,2,0.000,ALERT,211.48,299.07,59.975,1545821104,"201051344000645","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1195467.1,1195467.1,30121,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545821160,46813.00
12/26/2018 05:45,2,0.000,ALERT,211.25,299.67,60.033,1545821104,"201051344000569","174011545737251",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,1212471.8,1212471.8,2428,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545821162,46814.00
12/26/2018 06:00,2,0.000,ALERT,210.57,298.77,60.012,1545822004,"201051344000579","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1212315.2,1212315.2,2578,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822007,46815.00
12/26/2018 06:00,2,0.000,ALERT,210.12,297.26,60.038,1545822004,"201051344001025","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1197031.3,1197031.3,6311,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822009,46816.00
12/26/2018 06:00,2,0.000,ALERT,210.35,298.17,60.006,1545822004,"201051344001093","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1188899.8,1188899.8,6316,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822010,46817.00
12/26/2018 06:00,2,0.000,ALERT,210.57,298.17,59.990,1545822004,"201051344000458","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1198549.7,1198549.7,2575,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545822012,46818.00
12/26/2018 06:00,2,0.000,ALERT,210.35,298.47,59.959,1545822004,"201051344000890","174011545737251",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,1193543.3,1193543.3,6256,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545822014,46819.00
12/26/2018 06:00,2,0.000,ALERT,210.35,297.87,60.006,1545822004,"201051344000988","174011545737251",0.00,-1.00,0,294.86,300.57,0.0,0.0,0.000,935563.7,935563.7,2580,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545822016,46820.00
12/26/2018 06:00,2,0.000,ALERT,210.80,299.07,60.001,1545822004,"201051344000582","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1173506.3,1173506.3,6251,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822018,46821.00
12/26/2018 06:00,2,0.000,ALERT,210.57,298.77,60.006,1545822004,"201051344000868","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1185456.3,1185456.3,30130,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822020,46822.00
12/26/2018 06:00,2,0.000,ALERT,211.03,298.77,60.006,1545822004,"201051344000576","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1198667.6,1198667.6,2594,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822021,46823.00
12/26/2018 06:00,2,0.000,ALERT,210.80,298.17,60.006,1545822004,"201051344001158","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1178965.1,1178965.1,2576,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822023,46824.00
12/26/2018 06:00,2,0.000,ALERT,210.57,297.57,60.001,1545822004,"201051344000917","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,1190164.9,1190164.9,6277,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822025,46825.00
12/26/2018 06:00,2,0.000,ALERT,210.57,297.57,59.980,1545822004,"201051344000417","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,966575.3,966575.3,6286,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545822027,46826.00
12/26/2018 06:00,2,0.000,ALERT,210.80,298.17,60.001,1545822004,"201051344000685","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1194568.6,1194568.6,6255,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545822029,46827.00
12/26/2018 06:00,2,0.000,ALERT,210.57,297.26,59.980,1545822004,"201051344000651","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1188316.5,1188316.5,6268,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822030,46828.00
12/26/2018 06:00,2,0.000,ALERT,210.35,298.77,60.006,1545822004,"201051344000594","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1203288.6,1203288.6,30077,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822032,46829.00
12/26/2018 06:00,2,0.000,ALERT,210.80,298.17,60.001,1545822004,"201051344000469","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1187426.0,1187426.0,2576,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822034,46830.00
12/26/2018 06:00,2,0.000,ALERT,210.57,298.47,59.959,1545822004,"201051344000585","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1203070.8,1203070.8,6312,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822036,46831.00
12/26/2018 06:00,2,0.000,ALERT,211.25,298.17,60.006,1545822004,"201051344000853","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1203195.2,1203195.2,2571,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545822038,46832.00
12/26/2018 06:00,2,0.000,ALERT,210.57,298.47,60.001,1545822004,"201051344001145","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1202045.5,1202045.5,6246,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545822040,46833.00
12/26/2018 06:00,2,0.000,ALERT,210.57,298.17,59.996,1545822004,"201051344000438","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1195952.4,1195952.4,6263,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822041,46834.00
12/26/2018 06:00,2,0.000,ALERT,210.12,298.17,60.049,1545822004,"201051344001135","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1184448.4,1184448.4,6253,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822043,46835.00
12/26/2018 06:00,2,0.000,ALERT,210.57,298.17,60.006,1545822004,"201051344000983","174011545737251",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,1202833.7,1202833.7,2572,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822045,46836.00
12/26/2018 06:00,2,0.000,ALERT,210.35,297.87,59.996,1545822004,"201051344001203","174011545737251",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,1192985.5,1192985.5,6324,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822047,46837.00
12/26/2018 06:00,2,0.000,ALERT,210.35,298.47,60.049,1545822004,"201051344001230","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1187651.3,1187651.3,6276,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822049,46838.00
12/26/2018 06:00,2,0.000,ALERT,210.12,297.87,60.001,1545822004,"201051344000646","174011545737251",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,1182397.4,1182397.4,6265,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822051,46839.00
12/26/2018 06:00,2,0.000,ALERT,210.80,297.57,60.012,1545822004,"201051344000867","174011545737251",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,1184329.4,1184329.4,30127,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545822052,46840.00
12/26/2018 06:00,2,0.000,ALERT,211.25,297.87,60.006,1545822004,"201051344000633","174011545737251",0.00,-1.50,0,295.16,300.57,0.0,0.0,0.000,1183267.8,1183267.8,30146,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822054,46841.00
12/26/2018 06:00,2,0.000,ALERT,209.90,298.17,60.038,1545822004,"201051344000955","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1201045.3,1201045.3,6284,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822056,46842.00
12/26/2018 06:00,2,0.000,ALERT,210.80,297.26,60.012,1545822004,"201051344000648","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1191193.9,1191193.9,30107,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822058,46843.00
12/26/2018 06:00,2,0.000,ALERT,211.03,298.17,60.006,1545822004,"201051344000645","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1195467.1,1195467.1,30123,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822060,46844.00
12/26/2018 06:00,2,0.000,ALERT,210.57,298.77,60.012,1545822004,"201051344000569","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1212471.8,1212471.8,2430,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822062,46845.00
12/26/2018 06:15,2,0.000,ALERT,211.03,299.37,59.969,1545822903,"201051344000579","174011545737251",0.00,-1.50,0,286.74,301.47,0.0,0.0,0.000,1212315.2,1212315.2,2580,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822906,46846.00
12/26/2018 06:15,2,0.000,ALERT,210.57,296.96,59.996,1545822903,"201051344001025","174011545737251",0.00,-2.00,0,284.34,307.78,0.0,0.0,0.000,1197031.3,1197031.3,6313,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822908,46847.00
12/26/2018 06:15,2,0.000,ALERT,210.80,297.57,59.996,1545822903,"201051344001093","174011545737251",0.00,-0.50,0,284.34,308.09,0.0,0.0,0.000,1188899.8,1188899.8,6318,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822910,46848.00
12/26/2018 06:15,2,0.000,ALERT,210.80,298.77,59.985,1545822903,"201051344000458","174011545737251",0.00,0.00,0,286.14,301.47,0.0,0.0,0.000,1198549.7,1198549.7,2577,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822912,46849.00
12/26/2018 06:15,2,0.000,ALERT,210.57,298.17,59.996,1545822903,"201051344000890","174011545737251",0.00,-1.00,0,285.24,308.99,0.0,0.0,0.000,1193543.3,1193543.3,6258,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545822914,46850.00
12/26/2018 06:15,2,0.000,ALERT,210.80,298.77,59.990,1545822903,"201051344000988","174011545737251",0.00,-1.00,0,283.44,300.27,0.0,0.0,0.000,935563.7,935563.7,2582,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822916,46851.00
12/26/2018 06:15,2,0.000,ALERT,211.25,298.47,59.996,1545822903,"201051344000582","174011545737251",0.00,-2.50,0,285.24,309.29,0.0,0.0,0.000,1173506.3,1173506.3,6253,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822917,46852.00
12/26/2018 06:15,2,0.000,ALERT,211.03,299.37,60.001,1545822903,"201051344000868","174011545737251",0.00,-1.50,0,286.44,301.47,0.0,0.0,0.000,1185456.3,1185456.3,30132,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822919,46853.00
12/26/2018 06:15,2,0.000,ALERT,211.48,299.37,60.001,1545822903,"201051344000576","174011545737251",0.00,-1.50,0,286.14,300.87,0.0,0.0,0.000,1198667.6,1198667.6,2596,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822921,46854.00
12/26/2018 06:15,2,0.000,ALERT,211.25,298.77,60.001,1545822903,"201051344001158","174011545737251",0.00,-2.50,0,285.54,300.27,0.0,0.0,0.000,1178965.1,1178965.1,2578,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822923,46855.00
12/26/2018 06:15,2,0.000,ALERT,210.80,297.26,60.001,1545822903,"201051344000917","174011545737251",0.00,0.00,0,283.44,307.78,0.0,0.0,0.000,1190164.9,1190164.9,6279,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545822925,46856.00
12/26/2018 06:15,2,0.000,ALERT,210.80,297.26,59.996,1545822903,"201051344000417","174011545737251",0.00,-2.00,0,284.04,307.78,0.0,0.0,0.000,966575.3,966575.3,6288,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822927,46857.00
12/26/2018 06:15,2,0.000,ALERT,211.03,297.57,60.001,1545822903,"201051344000685","174011545737251",0.00,-1.50,0,284.34,308.99,0.0,0.0,0.000,1194568.6,1194568.6,6257,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822929,46858.00
12/26/2018 06:15,2,0.000,ALERT,210.80,296.96,59.985,1545822903,"201051344000651","174011545737251",0.00,-2.50,0,284.04,307.18,0.0,0.0,0.000,1188316.5,1188316.5,6270,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822930,46859.00
12/26/2018 06:15,2,0.000,ALERT,210.80,299.37,59.990,1545822903,"201051344000594","174011545737251",0.00,-1.50,0,285.54,300.87,0.0,0.0,0.000,1203288.6,1203288.6,30079,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822932,46860.00
12/26/2018 06:15,2,0.000,ALERT,211.25,298.77,60.001,1545822903,"201051344000469","174011545737251",0.00,-2.00,0,284.94,300.27,0.0,0.0,0.000,1187426.0,1187426.0,2578,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822934,46861.00
12/26/2018 06:15,2,0.000,ALERT,210.80,297.87,60.006,1545822903,"201051344000585","174011545737251",0.00,-1.50,0,284.04,308.09,0.0,0.0,0.000,1203070.8,1203070.8,6314,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822936,46862.00
12/26/2018 06:15,2,0.000,ALERT,211.48,298.77,60.001,1545822903,"201051344000853","174011545737251",0.00,-1.50,0,286.14,300.87,0.0,0.0,0.000,1203195.2,1203195.2,2573,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545822938,46863.00
12/26/2018 06:15,2,0.000,ALERT,211.03,298.17,59.996,1545822903,"201051344001145","174011545737251",0.00,-1.50,0,284.94,308.99,0.0,0.0,0.000,1202045.5,1202045.5,6248,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822940,46864.00
12/26/2018 06:15,2,0.000,ALERT,210.80,297.87,59.990,1545822903,"201051344000438","174011545737251",0.00,-2.00,0,284.94,308.39,0.0,0.0,0.000,1195952.4,1195952.4,6265,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545822941,46865.00
12/26/2018 06:15,2,0.000,ALERT,210.35,297.87,60.001,1545822903,"201051344001135","174011545737251",0.00,-1.50,0,284.94,307.78,0.0,0.0,0.000,1184448.4,1184448.4,6255,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545822943,46866.00
12/26/2018 06:15,2,0.000,ALERT,211.03,298.77,60.001,1545822903,"201051344000983","174011545737251",0.00,-1.50,0,286.14,301.17,0.0,0.0,0.000,1202833.7,1202833.7,2574,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822945,46867.00
12/26/2018 06:15,2,0.000,ALERT,210.80,297.26,59.996,1545822903,"201051344001203","174011545737251",0.00,-2.00,0,284.64,308.69,0.0,0.0,0.000,1192985.5,1192985.5,6326,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545822947,46868.00
12/26/2018 06:15,2,0.000,ALERT,210.80,298.17,60.017,1545822903,"201051344001230","174011545737251",0.00,-1.50,0,284.64,308.99,0.0,0.0,0.000,1187651.3,1187651.3,6278,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822949,46869.00
12/26/2018 06:15,2,0.000,ALERT,210.35,297.57,60.043,1545822903,"201051344000646","174011545737251",0.00,-2.00,0,284.04,308.39,0.0,0.0,0.000,1182397.4,1182397.4,6267,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822951,46870.00
12/26/2018 06:15,2,0.000,ALERT,211.25,298.17,59.996,1545822903,"201051344000867","174011545737251",0.00,-0.50,0,285.54,300.87,0.0,0.0,0.000,1184329.4,1184329.4,30129,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822953,46871.00
12/26/2018 06:15,2,0.000,ALERT,211.70,298.47,59.996,1545822903,"201051344000633","174011545737251",0.00,-2.00,0,284.34,300.27,0.0,0.0,0.000,1183267.8,1183267.8,30148,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822955,46872.00
12/26/2018 06:15,2,0.000,ALERT,210.35,297.57,59.996,1545822903,"201051344000955","174011545737251",0.00,-1.50,0,284.34,308.09,0.0,0.0,0.000,1201045.3,1201045.3,6286,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822956,46873.00
12/26/2018 06:15,2,0.000,ALERT,211.25,297.87,59.996,1545822903,"201051344000648","174011545737251",0.00,-2.50,0,285.54,300.57,0.0,0.0,0.000,1191193.9,1191193.9,30109,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822958,46874.00
12/26/2018 06:15,2,0.000,ALERT,211.48,298.77,59.953,1545822903,"201051344000645","174011545737251",0.00,-1.00,0,285.84,300.57,0.0,0.0,0.000,1195467.1,1195467.1,30125,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545822960,46875.00
12/26/2018 06:15,2,0.000,ALERT,211.03,299.07,60.001,1545822903,"201051344000569","174011545737251",0.00,-1.50,0,286.74,301.47,0.0,0.0,0.000,1212471.8,1212471.8,2432,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545822962,46876.00
12/26/2018 06:30,2,0.000,ALERT,210.80,298.47,60.001,1545823804,"201051344000579","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1212315.2,1212315.2,2582,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823807,46877.00
12/26/2018 06:30,2,0.000,ALERT,210.12,296.06,59.980,1545823804,"201051344001025","174011545737251",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,1197031.3,1197031.3,6315,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823809,46878.00
12/26/2018 06:30,2,0.000,ALERT,210.35,296.66,59.964,1545823804,"201051344001093","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1188899.8,1188899.8,6320,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545823810,46879.00
12/26/2018 06:30,2,0.000,ALERT,210.57,297.87,60.001,1545823804,"201051344000458","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1198549.7,1198549.7,2579,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823812,46880.00
12/26/2018 06:30,2,0.000,ALERT,210.35,297.26,59.996,1545823804,"201051344000890","174011545737251",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,1193543.3,1193543.3,6260,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823814,46881.00
12/26/2018 06:30,2,0.000,ALERT,210.57,297.57,60.001,1545823804,"201051344000988","174011545737251",0.00,-1.00,0,294.26,300.27,0.0,0.0,0.000,935563.7,935563.7,2584,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823816,46882.00
12/26/2018 06:30,2,0.000,ALERT,210.80,297.87,59.990,1545823804,"201051344000582","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1173506.3,1173506.3,6255,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823818,46883.00
12/26/2018 06:30,2,0.000,ALERT,210.57,298.47,60.001,1545823804,"201051344000868","174011545737251",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,1185456.3,1185456.3,30134,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545823820,46884.00
12/26/2018 06:30,2,0.000,ALERT,211.25,298.47,60.022,1545823804,"201051344000576","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1198667.6,1198667.6,2598,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823821,46885.00
12/26/2018 06:30,2,0.000,ALERT,210.80,297.57,60.001,1545823804,"201051344001158","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1178965.1,1178965.1,2580,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823823,46886.00
12/26/2018 06:30,2,0.000,ALERT,210.57,296.36,60.001,1545823804,"201051344000917","174011545737251",0.00,-0.50,0,294.26,299.07,0.0,0.0,0.000,1190164.9,1190164.9,6281,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823825,46887.00
12/26/2018 06:30,2,0.000,ALERT,210.57,296.36,60.001,1545823804,"201051344000417","174011545737251",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,966575.3,966575.3,6290,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823827,46888.00
12/26/2018 06:30,2,0.000,ALERT,210.80,296.66,60.006,1545823804,"201051344000685","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1194568.6,1194568.6,6259,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823829,46889.00
12/26/2018 06:30,2,0.000,ALERT,210.57,296.06,60.006,1545823804,"201051344000651","174011545737251",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,1188316.5,1188316.5,6272,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545823831,46890.00
12/26/2018 06:30,2,0.000,ALERT,210.35,298.47,59.996,1545823804,"201051344000594","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1203288.6,1203288.6,30081,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545823833,46891.00
12/26/2018 06:30,2,0.000,ALERT,210.80,297.87,60.012,1545823804,"201051344000469","174011545737251",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,1187426.0,1187426.0,2580,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823835,46892.00
12/26/2018 06:30,2,0.000,ALERT,210.57,296.96,59.969,1545823804,"201051344000585","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1203070.8,1203070.8,6316,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823836,46893.00
12/26/2018 06:30,2,0.000,ALERT,211.25,297.57,60.022,1545823804,"201051344000853","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1203195.2,1203195.2,2575,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823838,46894.00
12/26/2018 06:30,2,0.000,ALERT,210.57,296.96,59.990,1545823804,"201051344001145","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1202045.5,1202045.5,6250,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823840,46895.00
12/26/2018 06:30,2,0.000,ALERT,210.57,296.96,60.028,1545823804,"201051344000438","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1195952.4,1195952.4,6267,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823842,46896.00
12/26/2018 06:30,2,0.000,ALERT,210.12,296.96,60.001,1545823804,"201051344001135","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,1184448.4,1184448.4,6257,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823844,46897.00
12/26/2018 06:30,2,0.000,ALERT,210.57,297.87,60.022,1545823804,"201051344000983","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1202833.7,1202833.7,2576,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823845,46898.00
12/26/2018 06:30,2,0.000,ALERT,210.57,296.36,60.017,1545823804,"201051344001203","174011545737251",0.00,-2.00,0,295.46,301.17,0.0,0.0,0.000,1192985.5,1192985.5,6328,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823847,46899.00
12/26/2018 06:30,2,0.000,ALERT,210.35,296.96,60.001,1545823804,"201051344001230","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1187651.3,1187651.3,6280,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545823849,46900.00
12/26/2018 06:30,2,0.000,ALERT,210.12,296.66,59.996,1545823804,"201051344000646","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1182397.4,1182397.4,6269,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823851,46901.00
12/26/2018 06:30,2,0.000,ALERT,211.03,297.26,60.001,1545823804,"201051344000867","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,1184329.4,1184329.4,30131,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823853,46902.00
12/26/2018 06:30,2,0.000,ALERT,211.48,297.57,60.022,1545823804,"201051344000633","174011545737251",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,1183267.8,1183267.8,30150,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823855,46903.00
12/26/2018 06:30,2,0.000,ALERT,209.90,296.96,59.959,1545823804,"201051344000955","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1201045.3,1201045.3,6288,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823856,46904.00
12/26/2018 06:30,2,0.000,ALERT,210.80,296.96,60.001,1545823804,"201051344000648","174011545737251",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,1191193.9,1191193.9,30111,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823858,46905.00
12/26/2018 06:30,2,0.000,ALERT,211.03,297.57,59.985,1545823804,"201051344000645","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1195467.1,1195467.1,30127,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545823860,46906.00
12/26/2018 06:30,2,0.000,ALERT,210.80,298.17,60.028,1545823804,"201051344000569","174011545737251",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,1212471.8,1212471.8,2434,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545823862,46907.00
12/26/2018 06:45,2,0.000,ALERT,211.03,298.77,60.049,1545824704,"201051344000579","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1212315.2,1212315.2,2584,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824707,46908.00
12/26/2018 06:45,2,0.000,ALERT,209.67,295.76,60.012,1545824704,"201051344001025","174011545737251",0.00,-2.00,0,293.96,298.77,0.0,0.0,0.000,1197031.3,1197031.3,6317,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824709,46909.00
12/26/2018 06:45,2,0.000,ALERT,209.90,296.36,60.006,1545824704,"201051344001093","174011545737251",0.00,-0.50,0,294.26,297.87,0.0,0.0,0.000,1188899.8,1188899.8,6322,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545824711,46910.00
12/26/2018 06:45,2,0.000,ALERT,210.80,298.17,60.012,1545824704,"201051344000458","174011545737251",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,1198549.7,1198549.7,2581,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824712,46911.00
12/26/2018 06:45,2,0.000,ALERT,209.90,296.66,60.006,1545824704,"201051344000890","174011545737251",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,1193543.3,1193543.3,6262,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824714,46912.00
12/26/2018 06:45,2,0.000,ALERT,210.57,297.87,60.012,1545824704,"201051344000988","174011545737251",0.00,-1.50,0,293.06,299.97,0.0,0.0,0.000,935563.7,935563.7,2586,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824716,46913.00
12/26/2018 06:45,2,0.000,ALERT,210.35,297.26,60.006,1545824704,"201051344000582","174011545737251",0.00,-2.00,0,295.46,298.77,0.0,0.0,0.000,1173506.3,1173506.3,6257,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824718,46914.00
12/26/2018 06:45,2,0.000,ALERT,210.80,298.77,60.006,1545824704,"201051344000868","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1185456.3,1185456.3,30136,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824720,46915.00
12/26/2018 06:45,2,0.000,ALERT,211.48,298.47,60.012,1545824704,"201051344000576","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1198667.6,1198667.6,2600,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545824721,46916.00
12/26/2018 06:45,2,0.000,ALERT,211.03,297.87,60.006,1545824704,"201051344001158","174011545737251",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,1178965.1,1178965.1,2582,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545824723,46917.00
12/26/2018 06:45,2,0.000,ALERT,210.12,295.76,60.059,1545824704,"201051344000917","174011545737251",0.00,0.00,0,293.36,297.57,0.0,0.0,0.000,1190164.9,1190164.9,6283,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824725,46918.00
12/26/2018 06:45,2,0.000,ALERT,210.12,295.76,60.006,1545824704,"201051344000417","174011545737251",0.00,-1.50,0,294.26,297.57,0.0,0.0,0.000,966575.3,966575.3,6292,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824727,46919.00
12/26/2018 06:45,2,0.000,ALERT,210.35,296.36,60.006,1545824704,"201051344000685","174011545737251",0.00,-1.50,0,294.56,297.87,0.0,0.0,0.000,1194568.6,1194568.6,6261,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824729,46920.00
12/26/2018 06:45,2,0.000,ALERT,210.12,295.76,60.012,1545824704,"201051344000651","174011545737251",0.00,-3.00,0,293.96,297.57,0.0,0.0,0.000,1188316.5,1188316.5,6274,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824731,46921.00
12/26/2018 06:45,2,0.000,ALERT,210.57,298.77,60.006,1545824704,"201051344000594","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1203288.6,1203288.6,30083,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824733,46922.00
12/26/2018 06:45,2,0.000,ALERT,211.03,298.17,60.012,1545824704,"201051344000469","174011545737251",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,1187426.0,1187426.0,2582,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545824734,46923.00
12/26/2018 06:45,2,0.000,ALERT,210.12,296.36,60.001,1545824704,"201051344000585","174011545737251",0.00,-1.50,0,294.26,298.17,0.0,0.0,0.000,1203070.8,1203070.8,6318,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824736,46924.00
12/26/2018 06:45,2,0.000,ALERT,211.48,298.17,60.012,1545824704,"201051344000853","174011545737251",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,1203195.2,1203195.2,2577,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824738,46925.00
12/26/2018 06:45,2,0.000,ALERT,210.35,296.66,60.006,1545824704,"201051344001145","174011545737251",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,1202045.5,1202045.5,6252,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824740,46926.00
12/26/2018 06:45,2,0.000,ALERT,210.12,296.36,60.006,1545824704,"201051344000438","174011545737251",0.00,-2.00,0,294.86,298.47,0.0,0.0,0.000,1195952.4,1195952.4,6269,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824742,46927.00
12/26/2018 06:45,2,0.000,ALERT,209.67,296.36,60.049,1545824704,"201051344001135","174011545737251",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,1184448.4,1184448.4,6259,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824745,46928.00
12/26/2018 06:45,2,0.000,ALERT,210.80,298.17,60.012,1545824704,"201051344000983","174011545737251",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,1202833.7,1202833.7,2578,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824747,46929.00
12/26/2018 06:45,2,0.000,ALERT,210.12,296.06,60.017,1545824704,"201051344001203","174011545737251",0.00,-2.00,0,294.26,299.67,0.0,0.0,0.000,1192985.5,1192985.5,6330,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824748,46930.00
12/26/2018 06:45,2,0.000,ALERT,209.90,296.66,60.017,1545824704,"201051344001230","174011545737251",0.00,-1.50,0,294.86,298.47,0.0,0.0,0.000,1187651.3,1187651.3,6282,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824750,46931.00
12/26/2018 06:45,2,0.000,ALERT,209.67,296.06,60.017,1545824704,"201051344000646","174011545737251",0.00,-2.00,0,293.66,297.87,0.0,0.0,0.000,1182397.4,1182397.4,6271,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824752,46932.00
12/26/2018 06:45,2,0.000,ALERT,211.25,297.26,60.012,1545824704,"201051344000867","174011545737251",0.00,-0.50,0,295.16,300.57,0.0,0.0,0.000,1184329.4,1184329.4,30133,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824754,46933.00
12/26/2018 06:45,2,0.000,ALERT,211.48,297.87,59.969,1545824704,"201051344000633","174011545737251",0.00,-2.00,0,293.96,299.67,0.0,0.0,0.000,1183267.8,1183267.8,30152,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824756,46934.00
12/26/2018 06:45,2,0.000,ALERT,209.67,296.36,60.012,1545824704,"201051344000955","174011545737251",0.00,-1.50,0,294.26,297.87,0.0,0.0,0.000,1201045.3,1201045.3,6290,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824757,46935.00
12/26/2018 06:45,2,0.000,ALERT,211.03,297.26,60.012,1545824704,"201051344000648","174011545737251",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,1191193.9,1191193.9,30113,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824759,46936.00
12/26/2018 06:45,2,0.000,ALERT,211.25,297.87,59.990,1545824704,"201051344000645","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1195467.1,1195467.1,30129,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824761,46937.00
12/26/2018 06:45,2,0.000,ALERT,211.03,298.47,60.012,1545824704,"201051344000569","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1212471.8,1212471.8,2436,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545824763,46938.00
12/26/2018 07:00,2,0.000,ALERT,211.25,299.07,60.001,1545825605,"201051344000579","174011545737251",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,1212315.2,1212315.2,2586,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545825608,46939.00
12/26/2018 07:00,2,0.000,ALERT,210.80,296.96,60.012,1545825605,"201051344001025","174011545737251",0.00,-2.00,0,293.66,305.08,0.0,0.0,0.000,1197031.3,1197031.3,6319,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545825610,46940.00
