ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2018 07:00,2,0.000,ALERT,211.03,297.57,60.006,1545825605,"201051344001093","174011545737251",0.00,-0.50,0,294.26,305.38,0.0,0.0,0.000,1188899.8,1188899.8,6324,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545825612,46941.00
12/26/2018 07:00,2,0.000,ALERT,211.03,298.47,60.001,1545825605,"201051344000458","174011545737251",0.00,0.00,0,296.06,302.07,0.0,0.0,0.000,1198549.7,1198549.7,2583,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545825613,46942.00
12/26/2018 07:00,2,0.000,ALERT,211.03,298.17,60.001,1545825605,"201051344000890","174011545737251",0.00,-1.00,0,294.86,305.98,0.0,0.0,0.000,1193543.3,1193543.3,6264,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545825615,46943.00
12/26/2018 07:00,2,0.000,ALERT,211.03,298.47,60.022,1545825605,"201051344000988","174011545737251",0.00,-1.00,0,293.36,300.87,0.0,0.0,0.000,935563.7,935563.7,2588,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545825617,46944.00
12/26/2018 07:00,2,0.000,ALERT,211.48,298.47,59.959,1545825605,"201051344000582","174011545737251",0.00,-2.00,0,295.16,306.28,0.0,0.0,0.000,1173506.3,1173506.3,6259,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545825619,46945.00
12/26/2018 07:00,2,0.000,ALERT,211.25,299.07,60.001,1545825605,"201051344000868","174011545737251",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,1185456.3,1185456.3,30138,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545825621,46946.00
12/26/2018 07:00,2,0.000,ALERT,211.70,299.37,60.017,1545825605,"201051344000576","174011545737251",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,1198667.6,1198667.6,2602,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545825623,46947.00
12/26/2018 07:00,2,0.000,ALERT,211.25,298.47,60.006,1545825605,"201051344001158","174011545737251",0.00,-2.50,0,295.46,301.17,0.0,0.0,0.000,1178965.1,1178965.1,2584,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545825624,46948.00
12/26/2018 07:00,2,0.000,ALERT,211.25,297.26,60.012,1545825605,"201051344000917","174011545737251",0.00,0.00,0,293.06,304.78,0.0,0.0,0.000,1190164.9,1190164.9,6285,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545825626,46949.00
12/26/2018 07:00,2,0.000,ALERT,211.25,297.26,60.006,1545825605,"201051344000417","174011545737251",0.00,-2.00,0,293.66,305.08,0.0,0.0,0.000,966575.3,966575.3,6294,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545825628,46950.00
12/26/2018 07:00,2,0.000,ALERT,211.48,297.57,60.006,1545825605,"201051344000685","174011545737251",0.00,-1.50,0,294.26,305.98,0.0,0.0,0.000,1194568.6,1194568.6,6263,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545825630,46951.00
12/26/2018 07:00,2,0.000,ALERT,211.25,296.96,60.001,1545825605,"201051344000651","174011545737251",0.00,-3.00,0,293.96,304.48,0.0,0.0,0.000,1188316.5,1188316.5,6276,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545825632,46952.00
12/26/2018 07:00,2,0.000,ALERT,211.03,299.07,59.964,1545825605,"201051344000594","174011545737251",0.00,-2.00,0,295.76,301.77,0.0,0.0,0.000,1203288.6,1203288.6,30085,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545825633,46953.00
12/26/2018 07:00,2,0.000,ALERT,211.48,298.47,59.959,1545825605,"201051344000469","174011545737251",0.00,-2.00,0,295.16,301.17,0.0,0.0,0.000,1187426.0,1187426.0,2584,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545825635,46954.00
12/26/2018 07:00,2,0.000,ALERT,211.25,297.87,60.006,1545825605,"201051344000585","174011545737251",0.00,-1.00,0,293.66,305.68,0.0,0.0,0.000,1203070.8,1203070.8,6320,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545825637,46955.00
12/26/2018 07:00,2,0.000,ALERT,211.70,298.47,60.033,1545825605,"201051344000853","174011545737251",0.00,-1.50,0,295.76,301.47,0.0,0.0,0.000,1203195.2,1203195.2,2579,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545825639,46956.00
12/26/2018 07:00,2,0.000,ALERT,211.48,297.87,60.043,1545825605,"201051344001145","174011545737251",0.00,-1.50,0,294.26,306.28,0.0,0.0,0.000,1202045.5,1202045.5,6254,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545825641,46957.00
12/26/2018 07:00,2,0.000,ALERT,211.25,297.57,60.001,1545825605,"201051344000438","174011545737251",0.00,-2.00,0,293.96,305.38,0.0,0.0,0.000,1195952.4,1195952.4,6271,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545825643,46958.00
12/26/2018 07:00,2,0.000,ALERT,210.80,297.87,60.006,1545825605,"201051344001135","174011545737251",0.00,-1.50,0,294.26,305.08,0.0,0.0,0.000,1184448.4,1184448.4,6261,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545825644,46959.00
12/26/2018 07:00,2,0.000,ALERT,211.25,298.77,60.006,1545825605,"201051344000983","174011545737251",0.00,-1.00,0,296.06,301.77,0.0,0.0,0.000,1202833.7,1202833.7,2580,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545825646,46960.00
12/26/2018 07:00,2,0.000,ALERT,211.25,297.26,60.049,1545825605,"201051344001203","174011545737251",0.00,-2.00,0,293.96,306.28,0.0,0.0,0.000,1192985.5,1192985.5,6332,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545825648,46961.00
12/26/2018 07:00,2,0.000,ALERT,211.03,298.17,60.001,1545825605,"201051344001230","174011545737251",0.00,-1.50,0,294.26,306.28,0.0,0.0,0.000,1187651.3,1187651.3,6284,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545825650,46962.00
12/26/2018 07:00,2,0.000,ALERT,210.80,297.57,60.001,1545825605,"201051344000646","174011545737251",0.00,-2.00,0,293.66,305.68,0.0,0.0,0.000,1182397.4,1182397.4,6273,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545825652,46963.00
12/26/2018 07:00,2,0.000,ALERT,211.48,298.17,60.006,1545825605,"201051344000867","174011545737251",0.00,-0.50,0,295.16,301.77,0.0,0.0,0.000,1184329.4,1184329.4,30135,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545825654,46964.00
12/26/2018 07:00,2,0.000,ALERT,211.93,298.47,60.001,1545825605,"201051344000633","174011545737251",0.00,-1.50,0,293.96,300.87,0.0,0.0,0.000,1183267.8,1183267.8,30154,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545825655,46965.00
12/26/2018 07:00,2,0.000,ALERT,210.80,297.87,60.001,1545825605,"201051344000955","174011545737251",0.00,-1.50,0,293.96,305.38,0.0,0.0,0.000,1201045.3,1201045.3,6292,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545825657,46966.00
12/26/2018 07:00,2,0.000,ALERT,211.25,297.87,60.001,1545825605,"201051344000648","174011545737251",0.00,-2.00,0,294.56,301.47,0.0,0.0,0.000,1191193.9,1191193.9,30115,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545825659,46967.00
12/26/2018 07:00,2,0.000,ALERT,211.70,298.47,60.001,1545825605,"201051344000645","174011545737251",0.00,-1.00,0,295.76,301.47,0.0,0.0,0.000,1195467.1,1195467.1,30131,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545825661,46968.00
12/26/2018 07:00,2,0.000,ALERT,211.25,299.07,60.001,1545825605,"201051344000569","174011545737251",0.00,-1.50,0,296.36,302.37,0.0,0.0,0.000,1212471.8,1212471.8,2438,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545825663,46969.00
12/26/2018 07:15,2,0.000,ALERT,211.70,299.37,59.969,1545826504,"201051344000579","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1212315.2,1212315.2,2588,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826507,46970.00
12/26/2018 07:15,2,0.000,ALERT,210.80,296.66,60.043,1545826504,"201051344001025","174011545737251",0.00,-2.00,0,294.86,300.27,0.0,0.0,0.000,1197031.3,1197031.3,6321,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826509,46971.00
12/26/2018 07:15,2,0.000,ALERT,211.03,297.57,60.054,1545826504,"201051344001093","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1188899.8,1188899.8,6326,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826510,46972.00
12/26/2018 07:15,2,0.000,ALERT,211.48,298.77,60.001,1545826504,"201051344000458","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1198549.7,1198549.7,2585,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826512,46973.00
12/26/2018 07:15,2,0.000,ALERT,211.03,297.87,59.980,1545826504,"201051344000890","174011545737251",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,1193543.3,1193543.3,6266,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826514,46974.00
12/26/2018 07:15,2,0.000,ALERT,211.48,298.47,60.001,1545826504,"201051344000988","174011545737251",0.00,-1.00,0,293.96,299.97,0.0,0.0,0.000,935563.7,935563.7,2590,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826516,46975.00
12/26/2018 07:15,2,0.000,ALERT,211.48,298.47,60.006,1545826504,"201051344000582","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1173506.3,1173506.3,6261,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826518,46976.00
12/26/2018 07:15,2,0.000,ALERT,211.70,299.37,60.001,1545826504,"201051344000868","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1185456.3,1185456.3,30140,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826519,46977.00
12/26/2018 07:15,2,0.000,ALERT,212.16,299.37,59.996,1545826504,"201051344000576","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1198667.6,1198667.6,2604,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545826521,46978.00
12/26/2018 07:15,2,0.000,ALERT,211.70,298.77,60.001,1545826504,"201051344001158","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1178965.1,1178965.1,2586,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826523,46979.00
12/26/2018 07:15,2,0.000,ALERT,211.25,296.96,60.006,1545826504,"201051344000917","174011545737251",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,1190164.9,1190164.9,6287,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545826525,46980.00
12/26/2018 07:15,2,0.000,ALERT,211.25,296.96,60.012,1545826504,"201051344000417","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,966575.3,966575.3,6296,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826527,46981.00
12/26/2018 07:15,2,0.000,ALERT,211.25,297.57,60.006,1545826504,"201051344000685","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1194568.6,1194568.6,6265,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826529,46982.00
12/26/2018 07:15,2,0.000,ALERT,211.03,296.66,60.033,1545826504,"201051344000651","174011545737251",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,1188316.5,1188316.5,6278,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826530,46983.00
12/26/2018 07:15,2,0.000,ALERT,211.48,299.37,60.028,1545826504,"201051344000594","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1203288.6,1203288.6,30087,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826532,46984.00
12/26/2018 07:15,2,0.000,ALERT,211.93,298.77,60.017,1545826504,"201051344000469","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1187426.0,1187426.0,2586,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545826534,46985.00
12/26/2018 07:15,2,0.000,ALERT,211.25,297.57,60.006,1545826504,"201051344000585","174011545737251",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,1203070.8,1203070.8,6322,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826536,46986.00
12/26/2018 07:15,2,0.000,ALERT,212.16,298.77,60.033,1545826504,"201051344000853","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1203195.2,1203195.2,2581,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545826538,46987.00
12/26/2018 07:15,2,0.000,ALERT,211.25,297.57,60.012,1545826504,"201051344001145","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1202045.5,1202045.5,6256,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545826540,46988.00
12/26/2018 07:15,2,0.000,ALERT,211.03,297.57,60.006,1545826504,"201051344000438","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1195952.4,1195952.4,6273,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826541,46989.00
12/26/2018 07:15,2,0.000,ALERT,210.80,297.57,60.006,1545826504,"201051344001135","174011545737251",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,1184448.4,1184448.4,6263,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826543,46990.00
12/26/2018 07:15,2,0.000,ALERT,211.70,298.77,60.001,1545826504,"201051344000983","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1202833.7,1202833.7,2582,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826545,46991.00
12/26/2018 07:15,2,0.000,ALERT,211.03,296.96,60.006,1545826504,"201051344001203","174011545737251",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,1192985.5,1192985.5,6334,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826547,46992.00
12/26/2018 07:15,2,0.000,ALERT,211.03,297.87,60.012,1545826504,"201051344001230","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1187651.3,1187651.3,6286,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826549,46993.00
12/26/2018 07:15,2,0.000,ALERT,210.80,297.26,60.006,1545826504,"201051344000646","174011545737251",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,1182397.4,1182397.4,6275,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826550,46994.00
12/26/2018 07:15,2,0.000,ALERT,211.93,298.17,59.996,1545826504,"201051344000867","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1184329.4,1184329.4,30137,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826552,46995.00
12/26/2018 07:15,2,0.000,ALERT,212.38,298.47,59.964,1545826504,"201051344000633","174011545737251",0.00,-1.50,0,294.86,299.97,0.0,0.0,0.000,1183267.8,1183267.8,30156,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545826554,46996.00
12/26/2018 07:15,2,0.000,ALERT,210.57,297.57,59.990,1545826504,"201051344000955","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,1201045.3,1201045.3,6294,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826556,46997.00
12/26/2018 07:15,2,0.000,ALERT,211.70,297.87,60.001,1545826504,"201051344000648","174011545737251",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,1191193.9,1191193.9,30117,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545826558,46998.00
12/26/2018 07:15,2,0.000,ALERT,212.16,298.77,60.001,1545826504,"201051344000645","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1195467.1,1195467.1,30133,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545826559,46999.00
12/26/2018 07:15,2,0.000,ALERT,211.70,299.37,60.001,1545826504,"201051344000569","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1212471.8,1212471.8,2440,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545826561,47000.00
12/26/2018 07:30,2,0.000,ALERT,211.70,299.37,60.012,1545827404,"201051344000579","174011545737251",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,1212315.2,1212315.2,2590,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545827407,47001.00
12/26/2018 07:30,2,0.000,ALERT,211.03,296.96,60.012,1545827404,"201051344001025","174011545737251",0.00,-2.50,0,294.86,300.27,0.0,0.0,0.000,1197031.3,1197031.3,6323,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545827409,47002.00
12/26/2018 07:30,2,0.000,ALERT,211.25,297.57,60.012,1545827404,"201051344001093","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1188899.8,1188899.8,6328,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545827411,47003.00
12/26/2018 07:30,2,0.000,ALERT,211.70,298.77,60.012,1545827404,"201051344000458","174011545737251",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,1198549.7,1198549.7,2587,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545827413,47004.00
12/26/2018 07:30,2,0.000,ALERT,211.03,298.17,60.012,1545827404,"201051344000890","174011545737251",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,1193543.3,1193543.3,6268,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545827415,47005.00
12/26/2018 07:30,2,0.000,ALERT,211.70,298.77,60.012,1545827404,"201051344000988","174011545737251",0.00,-1.00,0,293.66,300.87,0.0,0.0,0.000,935563.7,935563.7,2592,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545827416,47006.00
12/26/2018 07:30,2,0.000,ALERT,211.70,298.47,60.017,1545827404,"201051344000582","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1173506.3,1173506.3,6263,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545827418,47007.00
12/26/2018 07:30,2,0.000,ALERT,211.70,299.37,60.012,1545827404,"201051344000868","174011545737251",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,1185456.3,1185456.3,30142,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545827420,47008.00
12/26/2018 07:30,2,0.000,ALERT,212.16,299.37,60.012,1545827404,"201051344000576","174011545737251",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,1198667.6,1198667.6,2606,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545827422,47009.00
12/26/2018 07:30,2,0.000,ALERT,211.93,298.77,60.006,1545827404,"201051344001158","174011545737251",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,1178965.1,1178965.1,2588,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545827424,47010.00
12/26/2018 07:30,2,0.000,ALERT,211.48,297.26,60.006,1545827404,"201051344000917","174011545737251",0.00,0.00,0,294.26,299.07,0.0,0.0,0.000,1190164.9,1190164.9,6289,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545827425,47011.00
12/26/2018 07:30,2,0.000,ALERT,211.48,296.96,60.017,1545827404,"201051344000417","174011545737251",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,966575.3,966575.3,6298,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545827427,47012.00
12/26/2018 07:30,2,0.000,ALERT,211.48,297.57,60.049,1545827404,"201051344000685","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1194568.6,1194568.6,6267,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545827429,47013.00
12/26/2018 07:30,2,0.000,ALERT,211.48,296.96,60.012,1545827404,"201051344000651","174011545737251",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,1188316.5,1188316.5,6280,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545827431,47014.00
12/26/2018 07:30,2,0.000,ALERT,211.48,299.37,60.012,1545827404,"201051344000594","174011545737251",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,1203288.6,1203288.6,30089,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545827433,47015.00
12/26/2018 07:30,2,0.000,ALERT,211.93,298.77,60.006,1545827404,"201051344000469","174011545737251",0.00,-2.00,0,295.16,300.87,0.0,0.0,0.000,1187426.0,1187426.0,2588,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545827435,47016.00
12/26/2018 07:30,2,0.000,ALERT,211.48,297.87,60.012,1545827404,"201051344000585","174011545737251",0.00,-1.50,0,294.86,299.67,0.0,0.0,0.000,1203070.8,1203070.8,6324,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545827437,47017.00
12/26/2018 07:30,2,0.000,ALERT,212.38,298.77,60.012,1545827404,"201051344000853","174011545737251",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,1203195.2,1203195.2,2583,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545827438,47018.00
12/26/2018 07:30,2,0.000,ALERT,211.48,297.87,60.022,1545827404,"201051344001145","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1202045.5,1202045.5,6258,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545827440,47019.00
12/26/2018 07:30,2,0.000,ALERT,211.25,297.57,60.017,1545827404,"201051344000438","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1195952.4,1195952.4,6275,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545827442,47020.00
12/26/2018 07:30,2,0.000,ALERT,210.80,297.57,59.996,1545827404,"201051344001135","174011545737251",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,1184448.4,1184448.4,6265,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545827444,47021.00
12/26/2018 07:30,2,0.000,ALERT,211.70,299.07,60.012,1545827404,"201051344000983","174011545737251",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,1202833.7,1202833.7,2584,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545827446,47022.00
12/26/2018 07:30,2,0.000,ALERT,211.48,297.26,60.012,1545827404,"201051344001203","174011545737251",0.00,-2.00,0,295.46,301.17,0.0,0.0,0.000,1192985.5,1192985.5,6336,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545827447,47023.00
12/26/2018 07:30,2,0.000,ALERT,211.25,297.87,59.996,1545827404,"201051344001230","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1187651.3,1187651.3,6288,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545827449,47024.00
12/26/2018 07:30,2,0.000,ALERT,211.03,297.57,60.012,1545827404,"201051344000646","174011545737251",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,1182397.4,1182397.4,6277,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545827451,47025.00
12/26/2018 07:30,2,0.000,ALERT,211.93,298.17,60.033,1545827404,"201051344000867","174011545737251",0.00,-0.50,0,295.46,301.47,0.0,0.0,0.000,1184329.4,1184329.4,30139,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545827453,47026.00
12/26/2018 07:30,2,0.000,ALERT,212.38,298.47,60.012,1545827404,"201051344000633","174011545737251",0.00,-1.50,0,294.56,300.57,0.0,0.0,0.000,1183267.8,1183267.8,30158,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545827455,47027.00
12/26/2018 07:30,2,0.000,ALERT,210.80,297.57,60.006,1545827404,"201051344000955","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1201045.3,1201045.3,6296,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545827457,47028.00
12/26/2018 07:30,2,0.000,ALERT,211.93,298.17,60.012,1545827404,"201051344000648","174011545737251",0.00,-2.00,0,295.76,301.17,0.0,0.0,0.000,1191193.9,1191193.9,30119,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545827458,47029.00
12/26/2018 07:30,2,0.000,ALERT,212.16,298.77,59.996,1545827404,"201051344000645","174011545737251",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,1195467.1,1195467.1,30135,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545827460,47030.00
12/26/2018 07:30,2,0.000,ALERT,211.70,299.37,60.012,1545827404,"201051344000569","174011545737251",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,1212471.8,1212471.8,2442,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545827462,47031.00
12/26/2018 07:45,2,0.000,ALERT,211.25,298.77,60.001,1545828304,"201051344000579","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1212315.2,1212315.2,2592,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828307,47032.00
12/26/2018 07:45,2,0.000,ALERT,210.57,296.96,60.075,1545828304,"201051344001025","174011545737251",0.00,-2.50,0,295.16,300.57,0.0,0.0,0.000,1197031.3,1197031.3,6325,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828309,47033.00
12/26/2018 07:45,2,0.000,ALERT,210.80,297.57,60.065,1545828304,"201051344001093","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1188899.8,1188899.8,6330,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828311,47034.00
12/26/2018 07:45,2,0.000,ALERT,211.03,298.17,60.038,1545828304,"201051344000458","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1198549.7,1198549.7,2589,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828312,47035.00
12/26/2018 07:45,2,0.000,ALERT,210.80,297.87,60.001,1545828304,"201051344000890","174011545737251",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,1193543.3,1193543.3,6270,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828314,47036.00
12/26/2018 07:45,2,0.000,ALERT,211.03,297.87,60.038,1545828304,"201051344000988","174011545737251",0.00,-1.00,0,294.56,300.27,0.0,0.0,0.000,935563.7,935563.7,2594,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828316,47037.00
12/26/2018 07:45,2,0.000,ALERT,211.25,298.47,60.038,1545828304,"201051344000582","174011545737251",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,1173506.3,1173506.3,6265,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828318,47038.00
12/26/2018 07:45,2,0.000,ALERT,211.25,298.77,60.075,1545828304,"201051344000868","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1185456.3,1185456.3,30144,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545828320,47039.00
12/26/2018 07:45,2,0.000,ALERT,211.70,298.77,60.065,1545828304,"201051344000576","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1198667.6,1198667.6,2608,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828321,47040.00
12/26/2018 07:45,2,0.000,ALERT,211.48,298.17,60.043,1545828304,"201051344001158","174011545737251",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,1178965.1,1178965.1,2590,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545828323,47041.00
12/26/2018 07:45,2,0.000,ALERT,211.03,297.26,60.049,1545828304,"201051344000917","174011545737251",0.00,-0.50,0,294.56,300.27,0.0,0.0,0.000,1190164.9,1190164.9,6291,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828325,47042.00
12/26/2018 07:45,2,0.000,ALERT,211.03,297.26,60.049,1545828304,"201051344000417","174011545737251",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,966575.3,966575.3,6300,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828327,47043.00
12/26/2018 07:45,2,0.000,ALERT,211.25,297.57,60.038,1545828304,"201051344000685","174011545737251",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,1194568.6,1194568.6,6269,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828329,47044.00
12/26/2018 07:45,2,0.000,ALERT,211.03,296.96,60.049,1545828304,"201051344000651","174011545737251",0.00,-3.00,0,294.86,299.97,0.0,0.0,0.000,1188316.5,1188316.5,6282,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828330,47045.00
12/26/2018 07:45,2,0.000,ALERT,211.03,298.77,60.038,1545828304,"201051344000594","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1203288.6,1203288.6,30091,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828332,47046.00
12/26/2018 07:45,2,0.000,ALERT,211.48,298.17,60.075,1545828304,"201051344000469","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1187426.0,1187426.0,2590,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828334,47047.00
12/26/2018 07:45,2,0.000,ALERT,211.03,297.87,60.049,1545828304,"201051344000585","174011545737251",0.00,-1.50,0,295.46,301.17,0.0,0.0,0.000,1203070.8,1203070.8,6326,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828336,47048.00
12/26/2018 07:45,2,0.000,ALERT,211.93,298.17,60.033,1545828304,"201051344000853","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1203195.2,1203195.2,2585,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828338,47049.00
12/26/2018 07:45,2,0.000,ALERT,211.25,298.17,60.038,1545828304,"201051344001145","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1202045.5,1202045.5,6260,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545828340,47050.00
12/26/2018 07:45,2,0.000,ALERT,211.03,297.57,60.043,1545828304,"201051344000438","174011545737251",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,1195952.4,1195952.4,6277,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828341,47051.00
12/26/2018 07:45,2,0.000,ALERT,210.57,297.57,60.043,1545828304,"201051344001135","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1184448.4,1184448.4,6267,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828343,47052.00
12/26/2018 07:45,2,0.000,ALERT,211.25,298.47,60.043,1545828304,"201051344000983","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1202833.7,1202833.7,2586,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828345,47053.00
12/26/2018 07:45,2,0.000,ALERT,211.03,297.26,60.049,1545828304,"201051344001203","174011545737251",0.00,-2.00,0,295.76,301.77,0.0,0.0,0.000,1192985.5,1192985.5,6338,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828347,47054.00
12/26/2018 07:45,2,0.000,ALERT,210.80,298.17,60.038,1545828304,"201051344001230","174011545737251",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,1187651.3,1187651.3,6290,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545828349,47055.00
12/26/2018 07:45,2,0.000,ALERT,210.57,297.57,59.996,1545828304,"201051344000646","174011545737251",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,1182397.4,1182397.4,6279,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545828351,47056.00
12/26/2018 07:45,2,0.000,ALERT,211.48,297.87,60.043,1545828304,"201051344000867","174011545737251",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,1184329.4,1184329.4,30141,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828352,47057.00
12/26/2018 07:45,2,0.000,ALERT,211.93,297.87,60.075,1545828304,"201051344000633","174011545737251",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,1183267.8,1183267.8,30160,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828354,47058.00
12/26/2018 07:45,2,0.000,ALERT,210.57,297.57,60.043,1545828304,"201051344000955","174011545737251",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,1201045.3,1201045.3,6298,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828356,47059.00
12/26/2018 07:45,2,0.000,ALERT,211.48,297.57,60.065,1545828304,"201051344000648","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1191193.9,1191193.9,30121,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828358,47060.00
12/26/2018 07:45,2,0.000,ALERT,211.70,298.17,60.038,1545828304,"201051344000645","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1195467.1,1195467.1,30137,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828360,47061.00
12/26/2018 07:45,2,0.000,ALERT,211.25,298.77,60.038,1545828304,"201051344000569","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1212471.8,1212471.8,2444,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545828361,47062.00
12/26/2018 08:00,2,0.000,ALERT,210.80,298.17,60.001,1545829204,"201051344000579","174011545737251",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,1212315.2,1212315.2,2594,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829207,47063.00
12/26/2018 08:00,2,0.000,ALERT,210.12,296.06,60.006,1545829204,"201051344001025","174011545737251",0.00,-2.00,0,293.06,299.97,0.0,0.0,0.000,1197031.3,1197031.3,6327,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829209,47064.00
12/26/2018 08:00,2,0.000,ALERT,210.35,296.66,59.959,1545829204,"201051344001093","174011545737251",0.00,-0.50,0,293.36,299.07,0.0,0.0,0.000,1188899.8,1188899.8,6332,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829210,47065.00
12/26/2018 08:00,2,0.000,ALERT,210.57,297.57,59.996,1545829204,"201051344000458","174011545737251",0.00,0.00,0,294.86,300.87,0.0,0.0,0.000,1198549.7,1198549.7,2591,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829212,47066.00
12/26/2018 08:00,2,0.000,ALERT,210.35,296.96,60.012,1545829204,"201051344000890","174011545737251",0.00,-1.00,0,293.96,300.57,0.0,0.0,0.000,1193543.3,1193543.3,6272,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829214,47067.00
12/26/2018 08:00,2,0.000,ALERT,210.57,297.26,59.980,1545829204,"201051344000988","174011545737251",0.00,-1.50,0,292.46,299.97,0.0,0.0,0.000,935563.7,935563.7,2596,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829216,47068.00
12/26/2018 08:00,2,0.000,ALERT,210.80,297.57,60.001,1545829204,"201051344000582","174011545737251",0.00,-2.00,0,294.56,299.97,0.0,0.0,0.000,1173506.3,1173506.3,6267,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829218,47069.00
12/26/2018 08:00,2,0.000,ALERT,210.80,298.17,60.001,1545829204,"201051344000868","174011545737251",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,1185456.3,1185456.3,30146,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829219,47070.00
12/26/2018 08:00,2,0.000,ALERT,211.25,298.17,59.996,1545829204,"201051344000576","174011545737251",0.00,-1.50,0,295.16,300.57,0.0,0.0,0.000,1198667.6,1198667.6,2610,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829221,47071.00
12/26/2018 08:00,2,0.000,ALERT,211.03,297.57,60.001,1545829204,"201051344001158","174011545737251",0.00,-2.50,0,294.56,299.97,0.0,0.0,0.000,1178965.1,1178965.1,2592,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829223,47072.00
12/26/2018 08:00,2,0.000,ALERT,210.57,296.36,60.017,1545829204,"201051344000917","174011545737251",0.00,-0.50,0,292.16,298.77,0.0,0.0,0.000,1190164.9,1190164.9,6293,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829225,47073.00
12/26/2018 08:00,2,0.000,ALERT,210.57,296.36,60.012,1545829204,"201051344000417","174011545737251",0.00,-2.00,0,293.06,299.07,0.0,0.0,0.000,966575.3,966575.3,6302,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545829227,47074.00
12/26/2018 08:00,2,0.000,ALERT,210.80,296.66,60.006,1545829204,"201051344000685","174011545737251",0.00,-1.50,0,293.36,299.37,0.0,0.0,0.000,1194568.6,1194568.6,6271,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829229,47075.00
12/26/2018 08:00,2,0.000,ALERT,210.57,296.06,60.006,1545829204,"201051344000651","174011545737251",0.00,-2.50,0,293.06,298.77,0.0,0.0,0.000,1188316.5,1188316.5,6284,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829230,47076.00
12/26/2018 08:00,2,0.000,ALERT,210.57,298.17,59.996,1545829204,"201051344000594","174011545737251",0.00,-1.50,0,294.56,300.57,0.0,0.0,0.000,1203288.6,1203288.6,30093,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829232,47077.00
12/26/2018 08:00,2,0.000,ALERT,211.03,297.57,60.001,1545829204,"201051344000469","174011545737251",0.00,-2.50,0,293.96,299.97,0.0,0.0,0.000,1187426.0,1187426.0,2592,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829234,47078.00
12/26/2018 08:00,2,0.000,ALERT,210.57,296.96,59.996,1545829204,"201051344000585","174011545737251",0.00,-1.00,0,293.06,299.07,0.0,0.0,0.000,1203070.8,1203070.8,6328,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545829236,47079.00
12/26/2018 08:00,2,0.000,ALERT,211.48,297.57,59.996,1545829204,"201051344000853","174011545737251",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,1203195.2,1203195.2,2587,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545829238,47080.00
12/26/2018 08:00,2,0.000,ALERT,210.57,296.96,60.038,1545829204,"201051344001145","174011545737251",0.00,-1.50,0,293.96,299.67,0.0,0.0,0.000,1202045.5,1202045.5,6262,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829240,47081.00
12/26/2018 08:00,2,0.000,ALERT,210.57,296.66,59.948,1545829204,"201051344000438","174011545737251",0.00,-2.00,0,293.66,299.37,0.0,0.0,0.000,1195952.4,1195952.4,6279,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545829241,47082.00
12/26/2018 08:00,2,0.000,ALERT,210.12,296.66,60.001,1545829204,"201051344001135","174011545737251",0.00,-1.50,0,293.66,299.97,0.0,0.0,0.000,1184448.4,1184448.4,6269,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545829243,47083.00
12/26/2018 08:00,2,0.000,ALERT,210.80,297.57,59.990,1545829204,"201051344000983","174011545737251",0.00,-1.00,0,295.16,300.57,0.0,0.0,0.000,1202833.7,1202833.7,2588,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829245,47084.00
12/26/2018 08:00,2,0.000,ALERT,210.57,296.36,60.006,1545829204,"201051344001203","174011545737251",0.00,-2.00,0,293.36,300.87,0.0,0.0,0.000,1192985.5,1192985.5,6340,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829247,47085.00
