ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2018 08:00,2,0.000,ALERT,210.35,296.96,60.012,1545829204,"201051344001230","174011545737251",0.00,-1.50,0,293.96,299.67,0.0,0.0,0.000,1187651.3,1187651.3,6292,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545829249,47086.00
12/26/2018 08:00,2,0.000,ALERT,210.12,296.36,59.953,1545829204,"201051344000646","174011545737251",0.00,-2.00,0,293.06,299.07,0.0,0.0,0.000,1182397.4,1182397.4,6281,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829251,47087.00
12/26/2018 08:00,2,0.000,ALERT,211.03,296.96,60.001,1545829204,"201051344000867","174011545737251",0.00,-1.00,0,294.26,300.57,0.0,0.0,0.000,1184329.4,1184329.4,30143,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829252,47088.00
12/26/2018 08:00,2,0.000,ALERT,211.48,297.26,59.996,1545829204,"201051344000633","174011545737251",0.00,-2.00,0,293.36,299.67,0.0,0.0,0.000,1183267.8,1183267.8,30162,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829254,47089.00
12/26/2018 08:00,2,0.000,ALERT,209.90,296.66,60.001,1545829204,"201051344000955","174011545737251",0.00,-1.50,0,293.36,299.37,0.0,0.0,0.000,1201045.3,1201045.3,6300,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545829256,47090.00
12/26/2018 08:00,2,0.000,ALERT,211.03,296.96,60.001,1545829204,"201051344000648","174011545737251",0.00,-2.50,0,294.56,300.27,0.0,0.0,0.000,1191193.9,1191193.9,30123,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829258,47091.00
12/26/2018 08:00,2,0.000,ALERT,211.25,297.57,60.001,1545829204,"201051344000645","174011545737251",0.00,-1.00,0,294.86,300.27,0.0,0.0,0.000,1195467.1,1195467.1,30139,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829260,47092.00
12/26/2018 08:00,2,0.000,ALERT,210.80,298.17,60.006,1545829204,"201051344000569","174011545737251",0.00,-1.50,0,295.46,301.17,0.0,0.0,0.000,1212471.8,1212471.8,2446,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545829262,47093.00
12/26/2018 08:15,2,0.000,ALERT,211.25,299.37,60.070,1545830104,"201051344000579","174011545737251",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,1212315.2,1212315.2,2596,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545830107,47094.00
12/26/2018 08:15,2,0.000,ALERT,210.57,296.96,60.038,1545830104,"201051344001025","174011545737251",0.00,-2.50,0,294.56,300.27,0.0,0.0,0.000,1197031.3,1197031.3,6329,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545830108,47095.00
12/26/2018 08:15,2,0.000,ALERT,210.57,297.57,60.038,1545830104,"201051344001093","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1188899.8,1188899.8,6334,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545830110,47096.00
12/26/2018 08:15,2,0.000,ALERT,211.03,298.77,60.070,1545830104,"201051344000458","174011545737251",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,1198549.7,1198549.7,2593,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545830112,47097.00
12/26/2018 08:15,2,0.000,ALERT,210.57,297.87,60.038,1545830104,"201051344000890","174011545737251",0.00,-1.00,0,295.46,300.87,0.0,0.0,0.000,1193543.3,1193543.3,6274,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545830114,47098.00
12/26/2018 08:15,2,0.000,ALERT,211.03,298.77,60.028,1545830104,"201051344000988","174011545737251",0.00,-1.50,0,293.06,299.97,0.0,0.0,0.000,935563.7,935563.7,2598,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545830116,47099.00
12/26/2018 08:15,2,0.000,ALERT,211.03,298.47,60.038,1545830104,"201051344000582","174011545737251",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,1173506.3,1173506.3,6269,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545830117,47100.00
12/26/2018 08:15,2,0.000,ALERT,211.25,299.67,60.043,1545830104,"201051344000868","174011545737251",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,1185456.3,1185456.3,30148,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545830119,47101.00
12/26/2018 08:15,2,0.000,ALERT,211.70,299.37,60.038,1545830104,"201051344000576","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1198667.6,1198667.6,2612,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545830121,47102.00
12/26/2018 08:15,2,0.000,ALERT,211.48,298.77,60.038,1545830104,"201051344001158","174011545737251",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,1178965.1,1178965.1,2594,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545830123,47103.00
12/26/2018 08:15,2,0.000,ALERT,210.80,297.26,60.017,1545830104,"201051344000917","174011545737251",0.00,-0.50,0,293.66,298.77,0.0,0.0,0.000,1190164.9,1190164.9,6295,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545830125,47104.00
12/26/2018 08:15,2,0.000,ALERT,210.80,296.96,60.038,1545830104,"201051344000417","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,966575.3,966575.3,6304,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545830127,47105.00
12/26/2018 08:15,2,0.000,ALERT,211.03,297.57,60.012,1545830104,"201051344000685","174011545737251",0.00,-1.50,0,294.26,299.67,0.0,0.0,0.000,1194568.6,1194568.6,6273,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545830128,47106.00
12/26/2018 08:15,2,0.000,ALERT,210.80,296.96,60.033,1545830104,"201051344000651","174011545737251",0.00,-3.00,0,294.26,299.37,0.0,0.0,0.000,1188316.5,1188316.5,6286,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545830130,47107.00
12/26/2018 08:15,2,0.000,ALERT,211.03,299.37,60.038,1545830104,"201051344000594","174011545737251",0.00,-2.00,0,295.16,300.57,0.0,0.0,0.000,1203288.6,1203288.6,30095,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545830132,47108.00
12/26/2018 08:15,2,0.000,ALERT,211.48,298.77,60.006,1545830104,"201051344000469","174011545737251",0.00,-2.50,0,294.56,299.97,0.0,0.0,0.000,1187426.0,1187426.0,2594,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545830134,47109.00
12/26/2018 08:15,2,0.000,ALERT,210.80,297.87,60.038,1545830104,"201051344000585","174011545737251",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,1203070.8,1203070.8,6330,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545830136,47110.00
12/26/2018 08:15,2,0.000,ALERT,211.93,298.77,60.038,1545830104,"201051344000853","174011545737251",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,1203195.2,1203195.2,2589,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545830138,47111.00
12/26/2018 08:15,2,0.000,ALERT,211.03,297.87,60.012,1545830104,"201051344001145","174011545737251",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,1202045.5,1202045.5,6264,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545830139,47112.00
12/26/2018 08:15,2,0.000,ALERT,210.80,297.57,60.038,1545830104,"201051344000438","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1195952.4,1195952.4,6281,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545830141,47113.00
12/26/2018 08:15,2,0.000,ALERT,210.35,297.57,59.990,1545830104,"201051344001135","174011545737251",0.00,-2.00,0,294.86,300.27,0.0,0.0,0.000,1184448.4,1184448.4,6271,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545830143,47114.00
12/26/2018 08:15,2,0.000,ALERT,211.25,299.07,60.038,1545830104,"201051344000983","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1202833.7,1202833.7,2590,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545830145,47115.00
12/26/2018 08:15,2,0.000,ALERT,210.80,297.26,60.038,1545830104,"201051344001203","174011545737251",0.00,-2.00,0,294.86,301.47,0.0,0.0,0.000,1192985.5,1192985.5,6342,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545830147,47116.00
12/26/2018 08:15,2,0.000,ALERT,210.57,297.87,60.038,1545830104,"201051344001230","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1187651.3,1187651.3,6294,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545830149,47117.00
12/26/2018 08:15,2,0.000,ALERT,210.35,297.57,60.038,1545830104,"201051344000646","174011545737251",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,1182397.4,1182397.4,6283,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545830150,47118.00
12/26/2018 08:15,2,0.000,ALERT,211.48,298.47,60.038,1545830104,"201051344000867","174011545737251",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,1184329.4,1184329.4,30145,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545830152,47119.00
12/26/2018 08:15,2,0.000,ALERT,211.93,298.77,60.038,1545830104,"201051344000633","174011545737251",0.00,-2.00,0,294.26,299.97,0.0,0.0,0.000,1183267.8,1183267.8,30164,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545830154,47120.00
12/26/2018 08:15,2,0.000,ALERT,210.35,297.57,60.054,1545830104,"201051344000955","174011545737251",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,1201045.3,1201045.3,6302,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545830156,47121.00
12/26/2018 08:15,2,0.000,ALERT,211.48,298.17,59.996,1545830104,"201051344000648","174011545737251",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,1191193.9,1191193.9,30125,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545830158,47122.00
12/26/2018 08:15,2,0.000,ALERT,211.70,298.77,60.038,1545830104,"201051344000645","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1195467.1,1195467.1,30141,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545830160,47123.00
12/26/2018 08:15,2,0.000,ALERT,211.25,299.37,60.038,1545830104,"201051344000569","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1212471.8,1212471.8,2448,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545830161,47124.00
12/26/2018 08:30,2,0.000,ALERT,210.80,298.17,60.022,1545831004,"201051344000579","174011545737251",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,1212315.2,1212315.2,2598,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545831007,47125.00
12/26/2018 08:30,2,0.000,ALERT,209.90,296.36,60.054,1545831004,"201051344001025","174011545737251",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,1197031.3,1197031.3,6331,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831009,47126.00
12/26/2018 08:30,2,0.000,ALERT,210.12,296.96,60.028,1545831004,"201051344001093","174011545737251",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,1188899.8,1188899.8,6336,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831011,47127.00
12/26/2018 08:30,2,0.000,ALERT,210.80,297.57,60.022,1545831004,"201051344000458","174011545737251",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,1198549.7,1198549.7,2595,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831012,47128.00
12/26/2018 08:30,2,0.000,ALERT,210.12,297.26,60.001,1545831004,"201051344000890","174011545737251",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,1193543.3,1193543.3,6276,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831014,47129.00
12/26/2018 08:30,2,0.000,ALERT,210.57,297.57,60.022,1545831004,"201051344000988","174011545737251",0.00,-1.50,0,293.96,301.17,0.0,0.0,0.000,935563.7,935563.7,2600,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831016,47130.00
12/26/2018 08:30,2,0.000,ALERT,210.57,297.87,60.054,1545831004,"201051344000582","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1173506.3,1173506.3,6271,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831018,47131.00
12/26/2018 08:30,2,0.000,ALERT,210.80,298.47,60.028,1545831004,"201051344000868","174011545737251",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,1185456.3,1185456.3,30150,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545831020,47132.00
12/26/2018 08:30,2,0.000,ALERT,211.25,298.17,60.022,1545831004,"201051344000576","174011545737251",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,1198667.6,1198667.6,2614,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545831022,47133.00
12/26/2018 08:30,2,0.000,ALERT,211.03,297.57,59.990,1545831004,"201051344001158","174011545737251",0.00,-2.50,0,295.76,301.47,0.0,0.0,0.000,1178965.1,1178965.1,2596,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831023,47134.00
12/26/2018 08:30,2,0.000,ALERT,210.35,296.36,60.022,1545831004,"201051344000917","174011545737251",0.00,-0.50,0,293.66,298.47,0.0,0.0,0.000,1190164.9,1190164.9,6297,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831025,47135.00
12/26/2018 08:30,2,0.000,ALERT,210.35,296.36,60.022,1545831004,"201051344000417","174011545737251",0.00,-2.00,0,294.26,298.77,0.0,0.0,0.000,966575.3,966575.3,6306,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831027,47136.00
12/26/2018 08:30,2,0.000,ALERT,210.57,296.66,60.070,1545831004,"201051344000685","174011545737251",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,1194568.6,1194568.6,6275,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545831029,47137.00
12/26/2018 08:30,2,0.000,ALERT,210.35,296.06,60.043,1545831004,"201051344000651","174011545737251",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,1188316.5,1188316.5,6288,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831031,47138.00
12/26/2018 08:30,2,0.000,ALERT,210.57,298.17,60.028,1545831004,"201051344000594","174011545737251",0.00,-2.00,0,296.06,302.37,0.0,0.0,0.000,1203288.6,1203288.6,30097,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831032,47139.00
12/26/2018 08:30,2,0.000,ALERT,211.03,297.57,60.022,1545831004,"201051344000469","174011545737251",0.00,-2.50,0,295.16,301.17,0.0,0.0,0.000,1187426.0,1187426.0,2596,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831034,47140.00
12/26/2018 08:30,2,0.000,ALERT,210.35,296.96,60.033,1545831004,"201051344000585","174011545737251",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,1203070.8,1203070.8,6332,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831036,47141.00
12/26/2018 08:30,2,0.000,ALERT,211.48,297.57,60.022,1545831004,"201051344000853","174011545737251",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,1203195.2,1203195.2,2591,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831038,47142.00
12/26/2018 08:30,2,0.000,ALERT,210.57,297.26,60.022,1545831004,"201051344001145","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1202045.5,1202045.5,6266,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831040,47143.00
12/26/2018 08:30,2,0.000,ALERT,210.35,296.96,60.022,1545831004,"201051344000438","174011545737251",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,1195952.4,1195952.4,6283,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831042,47144.00
12/26/2018 08:30,2,0.000,ALERT,209.90,296.96,60.022,1545831004,"201051344001135","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1184448.4,1184448.4,6273,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831043,47145.00
12/26/2018 08:30,2,0.000,ALERT,210.80,297.87,60.022,1545831004,"201051344000983","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,1202833.7,1202833.7,2592,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831045,47146.00
12/26/2018 08:30,2,0.000,ALERT,210.12,296.66,60.028,1545831004,"201051344001203","174011545737251",0.00,-2.00,0,294.86,300.87,0.0,0.0,0.000,1192985.5,1192985.5,6344,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831047,47147.00
12/26/2018 08:30,2,0.000,ALERT,210.12,297.26,60.017,1545831004,"201051344001230","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1187651.3,1187651.3,6296,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545831049,47148.00
12/26/2018 08:30,2,0.000,ALERT,209.90,296.96,60.017,1545831004,"201051344000646","174011545737251",0.00,-2.00,0,294.26,298.77,0.0,0.0,0.000,1182397.4,1182397.4,6285,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831051,47149.00
12/26/2018 08:30,2,0.000,ALERT,211.03,297.26,60.028,1545831004,"201051344000867","174011545737251",0.00,-0.50,0,295.46,301.47,0.0,0.0,0.000,1184329.4,1184329.4,30147,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831052,47150.00
12/26/2018 08:30,2,0.000,ALERT,211.48,297.26,60.028,1545831004,"201051344000633","174011545737251",0.00,-2.00,0,294.26,301.47,0.0,0.0,0.000,1183267.8,1183267.8,30166,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831054,47151.00
12/26/2018 08:30,2,0.000,ALERT,209.90,296.96,60.022,1545831004,"201051344000955","174011545737251",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,1201045.3,1201045.3,6304,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831056,47152.00
12/26/2018 08:30,2,0.000,ALERT,211.03,296.96,60.022,1545831004,"201051344000648","174011545737251",0.00,-2.50,0,295.46,301.17,0.0,0.0,0.000,1191193.9,1191193.9,30127,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545831058,47153.00
12/26/2018 08:30,2,0.000,ALERT,211.25,297.57,60.028,1545831004,"201051344000645","174011545737251",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,1195467.1,1195467.1,30143,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831060,47154.00
12/26/2018 08:30,2,0.000,ALERT,211.03,298.17,60.017,1545831004,"201051344000569","174011545737251",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,1212471.8,1212471.8,2450,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831061,47155.00
12/26/2018 08:45,2,0.000,ALERT,211.48,299.37,60.038,1545831904,"201051344000579","174011545737251",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,1212315.2,1212315.2,2600,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831907,47156.00
12/26/2018 08:45,2,0.000,ALERT,210.80,297.26,60.049,1545831904,"201051344001025","174011545737251",0.00,-2.50,0,294.26,299.97,0.0,0.0,0.000,1197031.3,1197031.3,6333,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831909,47157.00
12/26/2018 08:45,2,0.000,ALERT,211.03,297.87,60.043,1545831904,"201051344001093","174011545737251",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,1188899.8,1188899.8,6338,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831911,47158.00
12/26/2018 08:45,2,0.000,ALERT,211.25,298.77,60.043,1545831904,"201051344000458","174011545737251",0.00,0.00,0,295.16,301.17,0.0,0.0,0.000,1198549.7,1198549.7,2597,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831913,47159.00
12/26/2018 08:45,2,0.000,ALERT,211.03,298.47,60.049,1545831904,"201051344000890","174011545737251",0.00,-1.50,0,295.16,300.57,0.0,0.0,0.000,1193543.3,1193543.3,6278,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831915,47160.00
12/26/2018 08:45,2,0.000,ALERT,211.25,298.77,60.028,1545831904,"201051344000988","174011545737251",0.00,-1.50,0,292.76,300.27,0.0,0.0,0.000,935563.7,935563.7,2602,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831916,47161.00
12/26/2018 08:45,2,0.000,ALERT,211.48,299.07,60.043,1545831904,"201051344000582","174011545737251",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,1173506.3,1173506.3,6273,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831918,47162.00
12/26/2018 08:45,2,0.000,ALERT,211.48,299.37,60.043,1545831904,"201051344000868","174011545737251",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,1185456.3,1185456.3,30152,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831920,47163.00
12/26/2018 08:45,2,0.000,ALERT,211.93,299.37,59.990,1545831904,"201051344000576","174011545737251",0.00,-1.50,0,295.46,300.87,0.0,0.0,0.000,1198667.6,1198667.6,2616,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831922,47164.00
12/26/2018 08:45,2,0.000,ALERT,211.48,298.77,60.038,1545831904,"201051344001158","174011545737251",0.00,-2.50,0,294.86,300.27,0.0,0.0,0.000,1178965.1,1178965.1,2598,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831924,47165.00
12/26/2018 08:45,2,0.000,ALERT,211.25,297.57,60.049,1545831904,"201051344000917","174011545737251",0.00,-0.50,0,293.66,299.07,0.0,0.0,0.000,1190164.9,1190164.9,6299,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831925,47166.00
12/26/2018 08:45,2,0.000,ALERT,211.25,297.57,60.001,1545831904,"201051344000417","174011545737251",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,966575.3,966575.3,6308,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545831927,47167.00
12/26/2018 08:45,2,0.000,ALERT,211.48,297.87,60.049,1545831904,"201051344000685","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,1194568.6,1194568.6,6277,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831929,47168.00
12/26/2018 08:45,2,0.000,ALERT,211.25,297.26,60.049,1545831904,"201051344000651","174011545737251",0.00,-3.00,0,294.26,299.07,0.0,0.0,0.000,1188316.5,1188316.5,6290,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831931,47169.00
12/26/2018 08:45,2,0.000,ALERT,211.03,299.37,60.070,1545831904,"201051344000594","174011545737251",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,1203288.6,1203288.6,30099,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545831933,47170.00
12/26/2018 08:45,2,0.000,ALERT,211.48,298.77,60.043,1545831904,"201051344000469","174011545737251",0.00,-2.50,0,294.56,300.27,0.0,0.0,0.000,1187426.0,1187426.0,2598,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831935,47171.00
12/26/2018 08:45,2,0.000,ALERT,211.25,298.17,60.049,1545831904,"201051344000585","174011545737251",0.00,-1.50,0,293.96,299.67,0.0,0.0,0.000,1203070.8,1203070.8,6334,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831936,47172.00
12/26/2018 08:45,2,0.000,ALERT,211.93,298.77,60.038,1545831904,"201051344000853","174011545737251",0.00,-1.50,0,295.46,300.87,0.0,0.0,0.000,1203195.2,1203195.2,2593,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831938,47173.00
12/26/2018 08:45,2,0.000,ALERT,211.25,298.17,60.049,1545831904,"201051344001145","174011545737251",0.00,-2.00,0,294.86,300.27,0.0,0.0,0.000,1202045.5,1202045.5,6268,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831940,47174.00
12/26/2018 08:45,2,0.000,ALERT,211.25,297.87,60.043,1545831904,"201051344000438","174011545737251",0.00,-2.50,0,294.86,299.97,0.0,0.0,0.000,1195952.4,1195952.4,6285,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545831942,47175.00
12/26/2018 08:45,2,0.000,ALERT,210.80,297.87,60.012,1545831904,"201051344001135","174011545737251",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,1184448.4,1184448.4,6275,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831944,47176.00
12/26/2018 08:45,2,0.000,ALERT,211.48,298.77,60.038,1545831904,"201051344000983","174011545737251",0.00,-1.50,0,295.46,300.87,0.0,0.0,0.000,1202833.7,1202833.7,2594,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545831945,47177.00
12/26/2018 08:45,2,0.000,ALERT,211.03,297.57,60.049,1545831904,"201051344001203","174011545737251",0.00,-2.00,0,294.56,301.17,0.0,0.0,0.000,1192985.5,1192985.5,6346,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831947,47178.00
12/26/2018 08:45,2,0.000,ALERT,211.03,298.17,60.054,1545831904,"201051344001230","174011545737251",0.00,-1.50,0,294.56,299.97,0.0,0.0,0.000,1187651.3,1187651.3,6298,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545831949,47179.00
12/26/2018 08:45,2,0.000,ALERT,210.80,297.87,60.049,1545831904,"201051344000646","174011545737251",0.00,-2.00,0,293.96,299.37,0.0,0.0,0.000,1182397.4,1182397.4,6287,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831951,47180.00
12/26/2018 08:45,2,0.000,ALERT,211.70,298.47,60.038,1545831904,"201051344000867","174011545737251",0.00,-1.00,0,294.86,300.87,0.0,0.0,0.000,1184329.4,1184329.4,30149,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831953,47181.00
12/26/2018 08:45,2,0.000,ALERT,212.16,298.47,60.038,1545831904,"201051344000633","174011545737251",0.00,-2.00,0,293.36,300.27,0.0,0.0,0.000,1183267.8,1183267.8,30168,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831954,47182.00
12/26/2018 08:45,2,0.000,ALERT,210.80,297.87,60.049,1545831904,"201051344000955","174011545737251",0.00,-2.00,0,294.26,299.37,0.0,0.0,0.000,1201045.3,1201045.3,6306,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545831956,47183.00
12/26/2018 08:45,2,0.000,ALERT,211.48,298.17,60.038,1545831904,"201051344000648","174011545737251",0.00,-2.50,0,294.86,300.57,0.0,0.0,0.000,1191193.9,1191193.9,30129,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831958,47184.00
12/26/2018 08:45,2,0.000,ALERT,211.70,298.77,60.043,1545831904,"201051344000645","174011545737251",0.00,-1.00,0,295.16,300.57,0.0,0.0,0.000,1195467.1,1195467.1,30145,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831960,47185.00
12/26/2018 08:45,2,0.000,ALERT,211.48,299.37,60.038,1545831904,"201051344000569","174011545737251",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,1212471.8,1212471.8,2452,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545831962,47186.00
12/26/2018 09:00,2,0.000,ALERT,211.03,298.77,60.022,1545832804,"201051344000579","174011545737251",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,1212315.2,1212315.2,2602,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545832807,47187.00
12/26/2018 09:00,2,0.000,ALERT,210.35,296.36,60.065,1545832804,"201051344001025","174011545737251",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,1197031.3,1197031.3,6335,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545832809,47188.00
12/26/2018 09:00,2,0.000,ALERT,210.57,296.96,60.033,1545832804,"201051344001093","174011545737251",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,1188899.8,1188899.8,6340,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545832811,47189.00
12/26/2018 09:00,2,0.000,ALERT,211.03,298.17,60.028,1545832804,"201051344000458","174011545737251",0.00,0.00,0,296.36,302.07,0.0,0.0,0.000,1198549.7,1198549.7,2599,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545832813,47190.00
12/26/2018 09:00,2,0.000,ALERT,210.35,297.26,60.033,1545832804,"201051344000890","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1193543.3,1193543.3,6280,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545832814,47191.00
12/26/2018 09:00,2,0.000,ALERT,210.80,298.17,60.043,1545832804,"201051344000988","174011545737251",0.00,-1.50,0,294.26,300.87,0.0,0.0,0.000,935563.7,935563.7,2604,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545832816,47192.00
12/26/2018 09:00,2,0.000,ALERT,211.03,297.87,60.022,1545832804,"201051344000582","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1173506.3,1173506.3,6275,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545832818,47193.00
12/26/2018 09:00,2,0.000,ALERT,211.03,298.77,60.001,1545832804,"201051344000868","174011545737251",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,1185456.3,1185456.3,30154,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545832820,47194.00
12/26/2018 09:00,2,0.000,ALERT,211.48,298.77,60.022,1545832804,"201051344000576","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,1198667.6,1198667.6,2618,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545832822,47195.00
12/26/2018 09:00,2,0.000,ALERT,211.25,298.17,60.022,1545832804,"201051344001158","174011545737251",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,1178965.1,1178965.1,2600,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545832823,47196.00
12/26/2018 09:00,2,0.000,ALERT,210.80,296.66,60.028,1545832804,"201051344000917","174011545737251",0.00,-0.50,0,294.56,298.77,0.0,0.0,0.000,1190164.9,1190164.9,6301,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545832825,47197.00
12/26/2018 09:00,2,0.000,ALERT,210.80,296.66,60.028,1545832804,"201051344000417","174011545737251",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,966575.3,966575.3,6310,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545832827,47198.00
12/26/2018 09:00,2,0.000,ALERT,210.80,296.96,60.017,1545832804,"201051344000685","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1194568.6,1194568.6,6279,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545832829,47199.00
12/26/2018 09:00,2,0.000,ALERT,210.80,296.36,60.033,1545832804,"201051344000651","174011545737251",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,1188316.5,1188316.5,6292,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545832831,47200.00
12/26/2018 09:00,2,0.000,ALERT,210.80,298.77,60.038,1545832804,"201051344000594","174011545737251",0.00,-2.00,0,296.06,301.77,0.0,0.0,0.000,1203288.6,1203288.6,30101,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545832832,47201.00
12/26/2018 09:00,2,0.000,ALERT,211.25,298.17,60.028,1545832804,"201051344000469","174011545737251",0.00,-2.00,0,294.86,300.87,0.0,0.0,0.000,1187426.0,1187426.0,2600,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545832834,47202.00
12/26/2018 09:00,2,0.000,ALERT,210.80,297.26,60.038,1545832804,"201051344000585","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1203070.8,1203070.8,6336,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545832836,47203.00
12/26/2018 09:00,2,0.000,ALERT,211.70,298.17,60.028,1545832804,"201051344000853","174011545737251",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,1203195.2,1203195.2,2595,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545832838,47204.00
12/26/2018 09:00,2,0.000,ALERT,210.80,297.26,60.033,1545832804,"201051344001145","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1202045.5,1202045.5,6270,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545832840,47205.00
12/26/2018 09:00,2,0.000,ALERT,210.57,296.96,60.038,1545832804,"201051344000438","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1195952.4,1195952.4,6287,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545832842,47206.00
12/26/2018 09:00,2,0.000,ALERT,210.35,296.96,60.033,1545832804,"201051344001135","174011545737251",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,1184448.4,1184448.4,6277,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545832843,47207.00
12/26/2018 09:00,2,0.000,ALERT,211.03,298.17,60.028,1545832804,"201051344000983","174011545737251",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,1202833.7,1202833.7,2596,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545832845,47208.00
12/26/2018 09:00,2,0.000,ALERT,210.80,296.66,60.043,1545832804,"201051344001203","174011545737251",0.00,-2.00,0,295.16,300.87,0.0,0.0,0.000,1192985.5,1192985.5,6348,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545832847,47209.00
12/26/2018 09:00,2,0.000,ALERT,210.57,297.57,60.065,1545832804,"201051344001230","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1187651.3,1187651.3,6300,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545832849,47210.00
12/26/2018 09:00,2,0.000,ALERT,210.35,296.96,60.028,1545832804,"201051344000646","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1182397.4,1182397.4,6289,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545832851,47211.00
12/26/2018 09:00,2,0.000,ALERT,211.25,297.57,60.043,1545832804,"201051344000867","174011545737251",0.00,-1.00,0,295.46,301.47,0.0,0.0,0.000,1184329.4,1184329.4,30151,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545832853,47212.00
12/26/2018 09:00,2,0.000,ALERT,211.70,297.87,60.028,1545832804,"201051344000633","174011545737251",0.00,-2.00,0,294.56,300.87,0.0,0.0,0.000,1183267.8,1183267.8,30170,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545832855,47213.00
12/26/2018 09:00,2,0.000,ALERT,210.12,296.96,60.022,1545832804,"201051344000955","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1201045.3,1201045.3,6308,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545832856,47214.00
12/26/2018 09:00,2,0.000,ALERT,211.03,297.57,60.049,1545832804,"201051344000648","174011545737251",0.00,-2.50,0,295.76,301.17,0.0,0.0,0.000,1191193.9,1191193.9,30131,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545832858,47215.00
12/26/2018 09:00,2,0.000,ALERT,211.48,298.17,60.028,1545832804,"201051344000645","174011545737251",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,1195467.1,1195467.1,30147,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545832860,47216.00
12/26/2018 09:00,2,0.000,ALERT,211.03,298.77,60.038,1545832804,"201051344000569","174011545737251",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,1212471.8,1212471.8,2454,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545832862,47217.00
12/26/2018 09:15,2,0.188,ALERT,211.48,299.37,60.001,1545833704,"201051344000579","174011545737251",21.91,-1.50,0,296.96,301.47,4.2,2.1,0.000,1212315.4,1212315.4,2604,0,0,0,L,1122011218,1,120.65,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1545833707,47218.00
12/26/2018 09:15,2,0.139,ALERT,210.57,296.96,59.980,1545833704,"201051344001025","174011545737251",19.76,-2.50,0,294.56,300.27,2.8,0.8,0.000,1197031.3,1197031.3,6337,0,0,0,L,1122011218,1,120.65,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1545833709,47219.00
12/26/2018 09:15,2,0.201,ALERT,210.57,297.57,59.980,1545833704,"201051344001093","174011545737251",17.97,-0.50,0,294.86,299.37,3.7,1.6,0.000,1188899.9,1188899.9,6342,0,0,0,L,1122011218,1,120.88,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1545833711,47220.00
12/26/2018 09:15,2,0.162,ALERT,211.48,298.77,59.990,1545833704,"201051344000458","174011545737251",21.55,0.00,0,296.06,301.47,3.6,1.5,0.000,1198549.9,1198549.9,2601,0,0,0,L,1122011218,1,120.88,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1545833713,47221.00
12/26/2018 09:15,2,0.164,ALERT,210.57,297.87,59.985,1545833704,"201051344000890","174011545737251",19.28,-1.00,0,295.46,300.87,3.2,1.2,0.000,1193543.4,1193543.4,6282,0,0,0,L,1122011218,1,121.10,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1545833715,47222.00
12/26/2018 09:15,2,0.145,ALERT,211.03,298.47,59.990,1545833704,"201051344000988","174011545737251",18.17,-1.50,0,293.66,300.27,2.7,0.7,0.000,935563.7,935563.7,2606,0,0,0,L,1122011218,1,120.42,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1545833716,47223.00
12/26/2018 09:15,2,0.158,ALERT,211.25,298.47,59.975,1545833704,"201051344000582","174011545737251",19.00,-2.50,0,295.76,300.27,3.0,1.0,0.000,1173506.3,1173506.3,6277,0,0,0,L,1122011218,1,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1545833718,47224.00
12/26/2018 09:15,2,0.152,ALERT,211.48,299.37,60.022,1545833704,"201051344000868","174011545737251",21.17,-1.00,0,296.36,301.47,3.3,1.3,0.000,1185456.4,1185456.4,30156,0,0,0,L,1122011218,1,120.65,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1545833720,47225.00
12/26/2018 09:15,2,0.150,ALERT,211.93,299.37,60.001,1545833704,"201051344000576","174011545737251",15.76,-1.50,0,296.36,300.87,2.4,0.4,0.000,1198667.7,1198667.7,2620,0,0,0,L,1122011218,1,121.10,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1545833722,47226.00
12/26/2018 09:15,2,0.145,ALERT,211.48,298.77,60.001,1545833704,"201051344001158","174011545737251",21.91,-2.50,0,295.76,300.27,3.2,1.2,0.000,1178965.2,1178965.2,2602,0,0,0,L,1122011218,1,120.65,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1545833724,47227.00
12/26/2018 09:15,2,0.137,ALERT,210.80,296.96,59.964,1545833704,"201051344000917","174011545737251",17.99,-0.50,0,293.96,298.77,2.5,0.5,0.000,1190164.9,1190164.9,6303,0,0,0,L,1122011218,1,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1545833726,47228.00
12/26/2018 09:15,2,0.203,ALERT,210.80,297.26,60.022,1545833704,"201051344000417","174011545737251",17.02,-2.00,0,294.56,299.37,3.5,1.5,0.000,966575.4,966575.4,6312,0,0,0,L,1122011218,1,120.65,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1545833727,47229.00
12/26/2018 09:15,2,0.146,ALERT,211.03,297.57,59.985,1545833704,"201051344000685","174011545737251",18.79,-1.50,0,294.86,299.67,2.8,0.8,0.000,1194568.7,1194568.7,6281,0,0,0,L,1122011218,1,121.78,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1545833729,47230.00
