ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2018 09:15,2,0.170,ALERT,210.80,296.96,59.985,1545833704,"201051344000651","174011545737251",18.96,-3.00,0,294.86,299.07,3.3,1.3,0.000,1188316.6,1188316.6,6294,0,0,0,L,1122011218,1,121.33,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1545833731,47231.00
12/26/2018 09:15,2,0.158,ALERT,211.25,299.37,59.964,1545833704,"201051344000594","174011545737251",20.42,-2.00,0,295.76,300.87,3.3,1.2,0.000,1203288.7,1203288.7,30103,0,0,0,L,1122011218,1,120.65,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1545833733,47232.00
12/26/2018 09:15,2,0.189,ALERT,211.70,298.77,60.001,1545833704,"201051344000469","174011545737251",21.85,-2.00,0,294.86,300.27,4.2,2.1,0.000,1187426.2,1187426.2,2602,0,0,0,L,1122011218,1,120.42,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1545833735,47233.00
12/26/2018 09:15,2,0.143,ALERT,210.80,297.87,59.980,1545833704,"201051344000585","174011545737251",19.04,-1.50,0,294.26,299.37,2.8,0.7,0.000,1203070.9,1203070.9,6338,0,0,0,L,1122011218,1,120.65,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1545833737,47234.00
12/26/2018 09:15,2,0.141,ALERT,212.16,298.77,59.959,1545833704,"201051344000853","174011545737251",18.89,-1.50,0,296.36,309.59,2.7,0.7,0.000,1203195.3,1203195.3,2597,0,0,0,L,1122011218,1,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1545833738,47235.00
12/26/2018 09:15,2,0.123,ALERT,210.80,297.87,59.985,1545833704,"201051344001145","174011545737251",18.85,-1.50,0,295.16,300.57,2.4,0.3,0.000,1202045.5,1202045.5,6272,0,0,0,L,1122011218,1,120.88,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1545833740,47236.00
12/26/2018 09:15,2,0.174,ALERT,210.80,297.57,59.985,1545833704,"201051344000438","174011545737251",19.46,-2.00,0,295.16,300.27,3.4,1.4,0.000,1195952.5,1195952.5,6289,0,0,0,L,1122011218,1,121.10,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1545833742,47237.00
12/26/2018 09:15,2,0.137,ALERT,210.35,297.57,59.980,1545833704,"201051344001135","174011545737251",19.78,-1.50,0,295.16,300.27,2.7,0.7,0.000,1184448.4,1184448.4,6279,0,0,0,L,1122011218,1,120.88,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1545833744,47238.00
12/26/2018 09:15,2,0.143,ALERT,211.48,298.77,59.953,1545833704,"201051344000983","174011545737251",21.33,-1.00,0,296.36,301.17,3.1,1.1,0.000,1202833.8,1202833.8,2598,0,0,0,L,1122011218,1,120.88,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1545833746,47239.00
12/26/2018 09:15,2,0.150,ALERT,210.80,297.26,59.980,1545833704,"201051344001203","174011545737251",18.07,-2.00,0,294.56,301.17,2.8,0.8,0.000,1192985.5,1192985.5,6350,0,0,0,L,1122011218,1,121.33,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1545833748,47240.00
12/26/2018 09:15,2,0.145,ALERT,210.57,297.87,59.980,1545833704,"201051344001230","174011545737251",16.72,-1.50,0,294.86,299.97,2.5,0.5,0.000,1187651.4,1187651.4,6302,0,0,0,L,1122011218,1,121.10,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1545833749,47241.00
12/26/2018 09:15,2,0.150,ALERT,210.35,297.57,60.022,1545833704,"201051344000646","174011545737251",18.55,-2.00,0,294.26,299.07,2.8,0.8,0.000,1182397.4,1182397.4,6291,0,0,0,L,1122011218,1,121.10,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1545833751,47242.00
12/26/2018 09:15,2,0.150,ALERT,211.70,298.47,60.001,1545833704,"201051344000867","174011545737251",21.43,-0.50,0,295.76,300.87,3.3,1.3,0.000,1184329.5,1184329.5,30153,0,0,0,L,1122011218,1,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1545833753,47243.00
12/26/2018 09:15,2,0.158,ALERT,212.16,298.47,60.001,1545833704,"201051344000633","174011545737251",20.32,-1.50,0,294.56,300.27,3.3,1.3,0.000,1183267.8,1183267.8,30172,0,0,0,L,1122011218,1,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1545833755,47244.00
12/26/2018 09:15,2,0.180,ALERT,210.35,297.57,59.980,1545833704,"201051344000955","174011545737251",20.14,-1.50,0,294.56,299.67,3.7,1.6,0.000,1201045.5,1201045.5,6310,0,0,0,L,1122011218,1,120.42,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1545833757,47245.00
12/26/2018 09:15,2,0.174,ALERT,211.48,298.17,60.001,1545833704,"201051344000648","174011545737251",21.95,-2.50,0,295.76,300.87,3.9,1.8,0.000,1191194.1,1191194.1,30133,0,0,0,L,1122011218,1,120.42,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1545833758,47246.00
12/26/2018 09:15,2,0.139,ALERT,211.93,298.77,59.996,1545833704,"201051344000645","174011545737251",22.15,-1.00,0,296.36,300.57,3.1,1.1,0.000,1195467.2,1195467.2,30149,0,0,0,L,1122011218,1,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1545833760,47247.00
12/26/2018 09:15,2,0.154,ALERT,211.48,299.37,59.996,1545833704,"201051344000569","174011545737251",19.88,-1.50,0,296.96,310.19,3.1,1.1,0.000,1212471.9,1212471.9,2456,0,0,0,L,1122011218,1,120.42,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1545833762,47248.00
12/26/2018 09:30,2,0.262,ACTIVE,211.70,336.04,60.043,1545834604,"201051344000579","174011545737251",26.14,-0.50,0,296.96,349.56,7.0,4.8,0.004,1212316.3,1212316.3,2606,0,0,0,L,1122011218,1,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834606,47249.00
12/26/2018 09:30,2,0.189,ACTIVE,210.80,334.84,60.059,1545834604,"201051344001025","174011545737251",27.04,-1.50,0,294.56,348.06,5.2,3.1,0.000,1197031.7,1197031.7,6339,0,0,0,L,1122011218,1,120.65,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834607,47250.00
12/26/2018 09:30,2,0.242,ACTIVE,211.03,336.04,60.049,1545834604,"201051344001093","174011545737251",25.74,0.00,0,295.46,344.15,6.3,4.2,0.000,1188900.6,1188900.6,6344,0,0,0,L,1122011218,1,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834607,47251.00
12/26/2018 09:30,2,0.211,ACTIVE,211.48,335.74,60.043,1545834604,"201051344000458","174011545737251",28.27,1.00,0,296.66,350.17,6.1,3.9,0.009,1198550.5,1198550.5,2603,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834608,47252.00
12/26/2018 09:30,2,0.205,ACTIVE,210.80,335.14,60.049,1545834604,"201051344000890","174011545737251",27.45,-0.50,0,296.06,348.36,5.7,3.6,0.000,1193544.0,1193544.0,6284,0,0,0,L,1122011218,1,121.33,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834609,47253.00
12/26/2018 09:30,2,0.186,ACTIVE,211.48,336.34,60.054,1545834604,"201051344000988","174011545737251",19.64,-0.50,0,293.96,341.45,3.7,1.7,0.000,935564.0,935564.0,2608,0,0,0,L,1122011218,1,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834610,47254.00
12/26/2018 09:30,2,0.195,ACTIVE,211.48,336.34,60.054,1545834604,"201051344000582","174011545737251",27.57,-1.50,0,296.96,348.06,5.5,3.4,0.009,1173506.8,1173506.8,6279,0,0,0,L,1122011218,1,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834611,47255.00
12/26/2018 09:30,2,0.191,ACTIVE,211.48,336.34,60.038,1545834604,"201051344000868","174011545737251",27.71,-0.50,0,297.26,346.26,5.4,3.3,0.004,1185456.9,1185456.9,30158,0,0,0,L,1122011218,1,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834612,47256.00
12/26/2018 09:30,2,0.188,ACTIVE,211.93,301.77,60.043,1545834604,"201051344000576","174011545737251",23.38,-1.50,0,296.66,302.68,4.5,2.4,0.000,1198668.0,1198668.0,2622,0,0,0,L,1122011218,1,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834613,47257.00
12/26/2018 09:30,2,0.209,ALERT,211.70,336.64,60.038,1545834604,"201051344001158","174011545737251",25.05,-1.50,0,296.36,348.36,5.3,3.2,0.004,1178965.7,1178965.7,2604,0,0,0,L,1122011218,1,120.88,121.10,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834615,47258.00
12/26/2018 09:30,2,0.186,ACTIVE,211.03,347.76,60.017,1545834604,"201051344000917","174011545737251",26.08,0.50,0,294.26,349.56,5.0,2.9,0.000,1190165.2,1190165.2,6305,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834616,47259.00
12/26/2018 09:30,2,0.254,ACTIVE,211.03,299.07,60.049,1545834604,"201051344000417","174011545737251",19.84,-1.50,0,295.16,300.27,5.1,3.0,0.000,966575.9,966575.9,6314,0,0,0,L,1122011218,1,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834617,47260.00
12/26/2018 09:30,2,0.225,ACTIVE,211.25,324.32,60.043,1545834604,"201051344000685","174011545737251",22.40,-1.00,0,295.46,334.84,5.1,3.0,0.000,1194569.1,1194569.1,6283,0,0,0,L,1122011218,1,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834618,47261.00
12/26/2018 09:30,2,0.229,ALERT,211.03,336.04,60.022,1545834604,"201051344000651","174011545737251",24.67,-2.00,0,295.16,345.96,5.8,3.6,0.000,1188317.2,1188317.2,6296,0,0,0,L,1122011218,1,121.55,120.42,0002,-4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834619,47262.00
12/26/2018 09:30,2,0.223,ACTIVE,211.25,335.44,60.043,1545834604,"201051344000594","174011545737251",23.24,-1.50,0,296.36,336.64,5.2,3.1,0.000,1203289.2,1203289.2,30105,0,0,0,L,1122011218,1,120.65,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834620,47263.00
12/26/2018 09:30,2,0.260,ACTIVE,211.70,336.64,60.038,1545834604,"201051344000469","174011545737251",24.95,-1.50,0,295.76,350.17,6.6,4.4,0.009,1187427.0,1187427.0,2604,0,0,0,L,1122011218,1,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834621,47264.00
12/26/2018 09:30,2,0.201,ACTIVE,211.03,336.34,60.033,1545834604,"201051344000585","174011545737251",24.87,-0.50,0,295.46,350.47,5.1,3.0,0.000,1203071.3,1203071.3,6340,0,0,0,L,1122011218,1,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834622,47265.00
12/26/2018 09:30,2,0.180,ACTIVE,212.38,337.84,60.038,1545834604,"201051344000853","174011545737251",26.48,-1.00,0,296.66,347.76,4.8,2.7,0.000,1203195.6,1203195.6,2599,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834623,47266.00
12/26/2018 09:30,2,0.162,ACTIVE,211.25,336.34,60.054,1545834604,"201051344001145","174011545737251",26.80,-1.00,0,296.06,349.86,4.4,2.3,0.000,1202045.8,1202045.8,6274,0,0,0,L,1122011218,1,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834624,47267.00
12/26/2018 09:30,2,0.217,ACTIVE,211.03,335.74,60.049,1545834604,"201051344000438","174011545737251",27.29,-1.50,0,296.06,348.96,6.0,3.9,0.004,1195953.1,1195953.1,6291,0,0,0,L,1122011218,1,121.33,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834625,47268.00
12/26/2018 09:30,2,0.174,ACTIVE,210.57,334.24,60.043,1545834604,"201051344001135","174011545737251",27.67,-1.50,0,296.06,345.36,4.9,2.8,0.000,1184448.8,1184448.8,6281,0,0,0,L,1122011218,1,121.10,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834626,47269.00
12/26/2018 09:30,2,0.186,ACTIVE,211.48,335.44,60.038,1545834604,"201051344000983","174011545737251",26.68,-0.50,0,296.96,357.08,5.0,2.9,0.004,1202834.2,1202834.2,2600,0,0,0,L,1122011218,1,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834627,47270.00
12/26/2018 09:30,2,0.199,ACTIVE,211.03,335.74,60.049,1545834604,"201051344001203","174011545737251",24.53,-1.00,0,295.76,347.16,5.0,2.9,0.000,1192986.0,1192986.0,6352,0,0,0,L,1122011218,1,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834628,47271.00
12/26/2018 09:30,2,0.205,ACTIVE,210.80,321.61,60.043,1545834604,"201051344001230","174011545737251",21.93,-1.00,0,296.06,334.24,4.6,2.5,0.000,1187651.7,1187651.7,6304,0,0,0,L,1122011218,1,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834629,47272.00
12/26/2018 09:30,2,0.217,ACTIVE,210.57,335.44,60.043,1545834604,"201051344000646","174011545737251",24.65,-1.50,0,295.16,349.86,5.4,3.3,0.000,1182397.8,1182397.8,6293,0,0,0,L,1122011218,1,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834630,47273.00
12/26/2018 09:30,2,0.082,ALERT,211.70,299.37,59.969,1545834604,"201051344000867","174011545737251",33.28,0.00,0,296.06,338.74,2.8,0.8,0.000,1184330.1,1184330.1,30156,0,0,0,L,1122011218,1,121.10,121.10,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834632,47274.00
12/26/2018 09:30,2,0.213,ACTIVE,212.38,335.44,60.033,1545834604,"201051344000633","174011545737251",25.01,-1.50,0,294.86,336.64,5.4,3.3,0.000,1183268.4,1183268.4,30174,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834633,47275.00
12/26/2018 09:30,2,0.254,ACTIVE,210.57,335.14,60.043,1545834604,"201051344000955","174011545737251",24.29,-1.00,0,295.76,346.26,6.2,4.1,0.000,1201046.1,1201046.1,6312,0,0,0,L,1122011218,1,120.65,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834634,47276.00
12/26/2018 09:30,2,0.219,ACTIVE,211.70,336.34,60.043,1545834604,"201051344000648","174011545737251",28.82,-1.50,0,296.06,348.96,6.4,4.3,0.009,1191194.8,1191194.8,30135,0,0,0,L,1122011218,1,120.42,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834635,47277.00
12/26/2018 09:30,2,0.059,ALERT,211.70,299.37,60.033,1545834604,"201051344000645","174011545737251",33.50,0.00,0,296.36,339.65,2.0,0.0,0.000,1195467.8,1195467.8,30152,0,0,0,L,1122011218,1,121.10,121.55,0002,-3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834637,47278.00
12/26/2018 09:30,2,0.211,ACTIVE,211.70,330.93,60.043,1545834604,"201051344000569","174011545737251",23.58,-1.00,0,297.26,335.14,5.0,2.9,0.000,1212472.4,1212472.4,2458,0,0,0,L,1122011218,1,120.42,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545834638,47279.00
12/26/2018 09:45,2,0.273,ALERT,211.48,335.74,60.028,1545835504,"201051344000579","174011545737251",29.20,0.50,0,297.87,341.15,8.1,5.9,0.018,1212317.6,1212317.6,2607,0,0,0,L,1122011218,1,120.65,121.10,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835507,47280.00
12/26/2018 09:45,2,0.213,ALERT,210.80,334.84,60.017,1545835504,"201051344001025","174011545737251",28.37,-1.00,0,296.06,339.04,6.1,4.0,0.004,1197032.6,1197032.6,6340,0,0,0,L,1122011218,1,120.88,120.65,0002,-3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835509,47281.00
12/26/2018 09:45,2,0.277,ALERT,211.03,335.74,60.017,1545835504,"201051344001093","174011545737251",25.17,0.50,0,296.66,338.44,7.1,4.9,0.009,1188901.8,1188901.8,6345,0,0,0,L,1122011218,1,121.10,120.65,0002,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835511,47282.00
12/26/2018 09:45,2,0.244,ALERT,211.25,334.84,60.038,1545835504,"201051344000458","174011545737251",28.90,1.50,0,296.96,340.55,7.2,5.0,0.018,1198551.6,1198551.6,2604,0,0,0,L,1122011218,1,120.65,121.33,0002,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835512,47283.00
12/26/2018 09:45,2,0.229,ALERT,211.03,334.84,60.038,1545835504,"201051344000890","174011545737251",28.88,0.50,0,296.96,338.44,6.7,4.6,0.009,1193545.0,1193545.0,6285,0,0,0,L,1122011218,1,121.33,120.20,0002,-0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835514,47284.00
12/26/2018 09:45,2,0.219,ALERT,211.25,336.94,60.022,1545835504,"201051344000988","174011545737251",19.30,0.00,0,294.56,342.35,4.3,2.2,0.004,935564.5,935564.5,2609,0,0,0,L,1122011218,1,120.20,121.33,0002,-3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835516,47285.00
12/26/2018 09:45,2,0.242,ALERT,211.48,336.34,60.017,1545835504,"201051344000582","174011545737251",26.50,-1.00,0,297.87,339.34,6.5,4.4,0.004,1173507.8,1173507.8,6280,0,0,0,L,1122011218,1,121.33,121.10,0002,-3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835518,47286.00
12/26/2018 09:45,2,0.217,ALERT,211.48,336.04,60.038,1545835504,"201051344000868","174011545737251",29.30,0.00,0,297.26,339.65,6.5,4.3,0.018,1185457.9,1185457.9,30159,0,0,0,L,1122011218,1,120.42,121.55,0002,-3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835520,47287.00
12/26/2018 09:45,2,0.205,ACTIVE,211.93,337.24,60.038,1545835504,"201051344000576","174011545737251",27.29,0.00,0,297.26,344.15,5.7,3.6,0.009,1198668.8,1198668.8,2623,0,0,0,L,1122011218,1,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835521,47288.00
12/26/2018 09:45,2,0.229,ACTIVE,211.48,336.04,60.028,1545835504,"201051344001158","174011545737251",27.06,-1.00,0,296.06,339.65,6.3,4.2,0.013,1178966.6,1178966.6,2606,0,0,0,L,1122011218,1,120.42,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835522,47289.00
12/26/2018 09:45,2,0.227,ALERT,211.25,336.34,60.054,1545835504,"201051344000917","174011545737251",24.85,1.00,0,295.46,348.06,5.7,3.6,0.013,1190166.0,1190166.0,6306,0,0,0,L,1122011218,1,121.10,121.10,0002,-2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835523,47290.00
12/26/2018 09:45,2,0.242,ALERT,211.25,336.64,60.022,1545835504,"201051344000685","174011545737251",25.39,0.00,0,296.66,339.34,6.2,4.1,0.004,1194570.0,1194570.0,6284,0,0,0,L,1122011218,1,122.01,120.42,0002,-3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835527,47291.00
12/26/2018 09:45,2,0.250,ACTIVE,211.25,335.74,60.022,1545835504,"201051344000651","174011545737251",26.38,-1.50,0,296.06,339.34,6.7,4.5,0.009,1188318.2,1188318.2,6298,0,0,0,L,1122011218,1,121.55,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835528,47292.00
12/26/2018 09:45,2,0.242,ALERT,211.03,335.44,60.049,1545835504,"201051344000594","174011545737251",25.62,-0.50,0,296.66,338.74,6.3,4.1,0.004,1203290.1,1203290.1,30106,0,0,0,L,1122011218,1,120.42,120.88,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835530,47293.00
12/26/2018 09:45,2,0.260,ALERT,211.48,336.34,60.028,1545835504,"201051344000469","174011545737251",29.50,-0.50,0,296.36,339.65,7.8,5.6,0.009,1187428.3,1187428.3,2605,0,0,0,L,1122011218,1,120.20,121.55,0002,-3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835532,47294.00
12/26/2018 09:45,2,0.209,ALERT,211.25,335.74,60.022,1545835504,"201051344000585","174011545737251",28.82,0.00,0,296.66,339.04,6.1,4.0,0.009,1203072.2,1203072.2,6341,0,0,0,L,1122011218,1,120.88,121.10,0002,-4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835534,47295.00
12/26/2018 09:45,2,0.211,ALERT,211.93,337.54,60.028,1545835504,"201051344000853","174011545737251",26.54,0.00,0,297.26,343.55,5.7,3.6,0.009,1203196.4,1203196.4,2600,0,0,0,L,1122011218,1,121.10,121.55,0002,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835536,47296.00
12/26/2018 09:45,2,0.203,ALERT,211.25,336.64,60.022,1545835504,"201051344001145","174011545737251",25.27,-0.50,0,296.96,339.65,5.2,3.1,0.004,1202046.5,1202046.5,6275,0,0,0,L,1122011218,1,121.33,120.65,0002,-1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835538,47297.00
12/26/2018 09:45,2,0.262,ALERT,211.25,335.74,60.017,1545835504,"201051344000438","174011545737251",25.66,-1.00,0,296.96,339.95,6.8,4.7,0.004,1195954.2,1195954.2,6292,0,0,0,L,1122011218,1,121.33,120.65,0002,-1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835540,47298.00
12/26/2018 09:45,2,0.197,ALERT,210.80,334.24,60.006,1545835504,"201051344001135","174011545737251",29.18,-0.50,0,296.96,337.84,5.9,3.7,0.009,1184449.7,1184449.7,6282,0,0,0,L,1122011218,1,121.10,120.42,0002,-1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835541,47299.00
12/26/2018 09:45,2,0.207,ALERT,211.25,335.44,60.033,1545835504,"201051344000983","174011545737251",29.34,0.50,0,296.96,339.04,6.2,4.0,0.013,1202835.1,1202835.1,2601,0,0,0,L,1122011218,1,120.65,121.10,0002,-0,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835543,47300.00
12/26/2018 09:45,2,0.236,ALERT,211.25,335.74,60.022,1545835504,"201051344001203","174011545737251",24.89,-0.50,0,296.06,340.25,6.0,3.9,0.000,1192986.8,1192986.8,6353,0,0,0,L,1122011218,1,121.78,120.42,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835545,47301.00
12/26/2018 09:45,2,0.225,ALERT,211.03,335.44,60.022,1545835504,"201051344001230","174011545737251",24.65,0.00,0,296.66,337.54,5.7,3.5,0.004,1187652.5,1187652.5,6305,0,0,0,L,1122011218,1,121.33,120.42,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835547,47302.00
12/26/2018 09:45,2,0.232,ALERT,210.80,334.84,60.006,1545835504,"201051344000646","174011545737251",27.08,-0.50,0,295.76,339.34,6.4,4.2,0.013,1182398.8,1182398.8,6294,0,0,0,L,1122011218,1,121.33,120.42,0002,-3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835549,47303.00
12/26/2018 09:45,2,0.213,ACTIVE,211.70,336.04,60.033,1545835504,"201051344000867","174011545737251",29.48,1.00,0,296.06,339.65,6.4,4.3,0.013,1184331.0,1184331.0,30158,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835550,47304.00
12/26/2018 09:45,2,0.246,ALERT,212.16,337.84,60.033,1545835504,"201051344000633","174011545737251",26.02,-0.50,0,294.86,341.75,6.5,4.4,0.009,1183269.3,1183269.3,30175,0,0,0,L,1122011218,1,121.33,121.55,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835551,47305.00
12/26/2018 09:45,2,0.271,ALERT,210.57,334.54,60.054,1545835504,"201051344000955","174011545737251",27.21,0.00,0,296.06,339.34,7.5,5.3,0.013,1201047.3,1201047.3,6313,0,0,0,L,1122011218,1,120.65,120.65,0002,-2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835553,47306.00
12/26/2018 09:45,2,0.246,ALERT,211.48,335.44,60.033,1545835504,"201051344000648","174011545737251",30.24,-0.50,0,295.76,340.25,7.6,5.4,0.022,1191196.0,1191196.0,30136,0,0,0,L,1122011218,1,120.20,121.55,0002,-3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835555,47307.00
12/26/2018 09:45,2,0.225,ACTIVE,211.93,336.64,60.033,1545835504,"201051344000645","174011545737251",29.28,1.00,0,296.06,340.25,6.7,4.5,0.013,1195468.7,1195468.7,30154,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835556,47308.00
12/26/2018 09:45,2,0.211,ALERT,211.48,335.74,60.001,1545835504,"201051344000569","174011545737251",29.12,0.00,0,296.96,344.76,6.2,4.1,0.013,1212473.3,1212473.3,2459,0,0,0,L,1122011218,1,120.20,121.55,0002,-2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835558,47309.00
12/26/2018 09:45,2,0.270,ALERT,211.03,330.33,60.017,1545835504,"201051344000417","174011545737251",19.72,-0.50,0,296.66,336.64,5.4,3.3,0.000,966576.7,966576.7,6318,0,0,0,L,1122011218,2,120.88,120.65,0002,-3,0,0,0,0,0,0,15,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545835560,47310.00
12/26/2018 10:00,2,0.309,ACTIVE,211.25,336.34,59.980,1545836404,"201051344000579","174011545737251",30.83,1.00,0,330.33,342.65,9.7,7.4,0.027,1212319.3,1212319.3,2609,0,0,0,L,1122011218,1,120.42,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836406,47311.00
12/26/2018 10:00,2,0.230,ALERT,210.57,333.93,60.075,1545836404,"201051344001025","174011545737251",30.71,0.00,0,296.06,340.55,7.2,5.0,0.022,1197033.7,1197033.7,6342,0,0,0,L,1122011218,1,120.65,120.65,0002,-2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836408,47312.00
12/26/2018 10:00,2,0.301,ACTIVE,210.80,335.14,60.017,1545836404,"201051344001093","174011545737251",28.23,1.50,0,296.36,339.65,8.6,6.4,0.018,1188903.1,1188903.1,6347,0,0,0,L,1122011218,1,120.88,120.65,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836409,47313.00
12/26/2018 10:00,2,0.275,ACTIVE,211.25,335.74,60.017,1545836404,"201051344000458","174011545737251",30.95,2.50,0,316.20,357.98,8.7,6.4,0.027,1198553.0,1198553.0,2606,0,0,0,L,1122011218,1,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836410,47314.00
12/26/2018 10:00,2,0.266,ACTIVE,210.57,334.24,60.028,1545836404,"201051344000890","174011545737251",29.32,1.00,0,296.36,339.04,7.9,5.7,0.018,1193546.3,1193546.3,6287,0,0,0,L,1122011218,1,121.10,119.97,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836411,47315.00
12/26/2018 10:00,2,0.258,ACTIVE,211.03,336.94,60.006,1545836404,"201051344000988","174011545737251",19.60,0.50,0,293.66,340.55,5.2,3.0,0.009,935565.1,935565.1,2611,0,0,0,L,1122011218,1,120.42,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836412,47316.00
12/26/2018 10:00,2,0.260,ACTIVE,211.25,334.84,60.033,1545836404,"201051344000582","174011545737251",29.20,0.00,0,297.26,338.74,7.7,5.5,0.018,1173509.0,1173509.0,6282,0,0,0,L,1122011218,1,121.10,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836413,47317.00
12/26/2018 10:00,2,0.260,ACTIVE,211.25,335.74,60.017,1545836404,"201051344000868","174011545737251",30.14,0.50,0,319.81,352.87,8.0,5.8,0.022,1185459.1,1185459.1,30161,0,0,0,L,1122011218,1,120.42,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836414,47318.00
12/26/2018 10:00,2,0.234,ALERT,211.70,337.24,60.022,1545836404,"201051344000576","174011545737251",28.80,0.50,0,296.66,340.25,6.8,4.7,0.013,1198669.8,1198669.8,2624,0,0,0,L,1122011218,1,120.88,121.10,0002,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836415,47319.00
12/26/2018 10:00,2,0.256,ACTIVE,211.48,335.74,60.017,1545836404,"201051344001158","174011545737251",30.32,-0.50,0,323.11,346.86,7.9,5.7,0.022,1178967.8,1178967.8,2607,0,0,0,L,1122011218,1,120.42,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836416,47320.00
12/26/2018 10:00,2,0.248,ACTIVE,211.03,336.04,60.028,1545836404,"201051344000917","174011545737251",28.03,2.00,0,295.16,339.65,7.1,4.9,0.018,1190167.1,1190167.1,6308,0,0,0,L,1122011218,1,121.10,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836417,47321.00
12/26/2018 10:00,2,0.301,ALERT,211.03,335.44,60.038,1545836404,"201051344000417","174011545737251",19.82,0.00,0,295.16,348.96,6.1,3.9,0.009,966577.6,966577.6,6320,0,0,0,L,1122011218,1,120.88,120.65,0002,-2,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836419,47322.00
12/26/2018 10:00,2,0.260,ACTIVE,211.25,336.04,60.033,1545836404,"201051344000685","174011545737251",28.31,0.00,0,295.46,340.55,7.5,5.3,0.018,1194571.1,1194571.1,6286,0,0,0,L,1122011218,1,121.78,120.42,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836420,47323.00
12/26/2018 10:00,2,0.275,ALERT,211.03,335.74,60.038,1545836404,"201051344000651","174011545737251",28.61,-1.00,0,295.76,339.34,8.0,5.8,0.013,1188319.5,1188319.5,6299,0,0,0,L,1122011218,1,121.55,120.20,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836422,47324.00
12/26/2018 10:00,2,0.252,ACTIVE,211.03,336.04,60.022,1545836404,"201051344000594","174011545737251",29.38,0.00,0,295.76,340.55,7.5,5.3,0.018,1203291.2,1203291.2,30108,0,0,0,L,1122011218,1,120.42,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836423,47325.00
12/26/2018 10:00,2,0.297,ACTIVE,211.48,336.64,59.975,1545836404,"201051344000469","174011545737251",30.57,0.00,0,323.41,351.37,9.2,7.0,0.022,1187429.8,1187429.8,2607,0,0,0,L,1122011218,1,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836424,47326.00
12/26/2018 10:00,2,0.256,ACTIVE,211.03,335.14,60.054,1545836404,"201051344000585","174011545737251",29.16,0.50,0,307.78,369.70,7.6,5.4,0.018,1203073.3,1203073.3,6343,0,0,0,L,1122011218,1,120.65,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836425,47327.00
12/26/2018 10:00,2,0.266,ACTIVE,211.93,337.24,59.975,1545836404,"201051344000853","174011545737251",26.16,0.50,0,295.76,341.75,7.0,4.9,0.018,1203197.4,1203197.4,2602,0,0,0,L,1122011218,1,121.10,121.33,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836426,47328.00
12/26/2018 10:00,2,0.229,ACTIVE,211.25,335.74,60.038,1545836404,"201051344001145","174011545737251",28.53,0.00,0,296.36,339.34,6.6,4.5,0.018,1202047.4,1202047.4,6277,0,0,0,L,1122011218,1,121.10,120.65,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836426,47329.00
12/26/2018 10:00,2,0.279,ACTIVE,211.03,335.14,60.038,1545836404,"201051344000438","174011545737251",29.26,0.00,0,296.06,339.65,8.3,6.1,0.022,1195955.5,1195955.5,6294,0,0,0,L,1122011218,1,121.33,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836427,47330.00
12/26/2018 10:00,2,0.223,ACTIVE,210.57,334.84,60.017,1545836404,"201051344001135","174011545737251",30.93,0.50,0,311.69,357.08,7.0,4.9,0.018,1184450.7,1184450.7,6284,0,0,0,L,1122011218,1,120.88,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836428,47331.00
12/26/2018 10:00,2,0.240,ACTIVE,211.25,335.44,60.017,1545836404,"201051344000983","174011545737251",30.79,1.00,0,314.70,356.18,7.5,5.3,0.018,1202836.3,1202836.3,2603,0,0,0,L,1122011218,1,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836429,47332.00
12/26/2018 10:00,2,0.258,ACTIVE,211.03,335.14,60.033,1545836404,"201051344001203","174011545737251",27.69,0.00,0,295.76,340.55,7.2,5.1,0.013,1192987.9,1192987.9,6355,0,0,0,L,1122011218,1,121.55,120.42,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836430,47333.00
12/26/2018 10:00,2,0.262,ACTIVE,210.80,334.84,60.033,1545836404,"201051344001230","174011545737251",26.08,0.50,0,296.06,338.14,6.9,4.8,0.013,1187653.5,1187653.5,6307,0,0,0,L,1122011218,1,121.33,120.42,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836431,47334.00
12/26/2018 10:00,2,0.252,ACTIVE,210.57,335.14,60.038,1545836404,"201051344000646","174011545737251",29.28,0.00,0,295.46,339.65,7.5,5.3,0.013,1182400.0,1182400.0,6296,0,0,0,L,1122011218,1,121.10,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836432,47335.00
12/26/2018 10:00,2,0.232,ACTIVE,211.48,344.76,60.006,1545836404,"201051344000867","174011545737251",31.97,1.50,0,307.18,357.98,7.6,5.4,0.018,1184332.2,1184332.2,30159,0,0,0,L,1122011218,1,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836433,47336.00
12/26/2018 10:00,2,0.258,ACTIVE,211.93,337.54,60.022,1545836404,"201051344000633","174011545737251",29.98,0.50,0,294.26,343.25,7.8,5.6,0.013,1183270.5,1183270.5,30177,0,0,0,L,1122011218,1,121.33,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836434,47337.00
12/26/2018 10:00,2,0.291,ACTIVE,210.35,334.24,60.028,1545836404,"201051344000955","174011545737251",29.70,0.00,0,310.19,360.08,8.8,6.6,0.018,1201048.8,1201048.8,6315,0,0,0,L,1122011218,1,120.42,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836435,47338.00
12/26/2018 10:00,2,0.287,ACTIVE,211.48,336.04,60.022,1545836404,"201051344000648","174011545737251",30.97,0.00,0,330.33,345.66,9.0,6.7,0.031,1191197.5,1191197.5,30138,0,0,0,L,1122011218,1,120.20,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836436,47339.00
12/26/2018 10:00,2,0.248,ACTIVE,211.70,342.95,60.028,1545836404,"201051344000645","174011545737251",31.83,1.50,0,325.52,348.96,8.0,5.8,0.022,1195470.0,1195470.0,30155,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836437,47340.00
12/26/2018 10:00,2,0.238,ACTIVE,211.25,342.05,60.006,1545836404,"201051344000569","174011545737251",31.67,1.00,0,296.66,344.45,7.7,5.5,0.018,1212474.4,1212474.4,2461,0,0,0,L,1122011218,1,120.20,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545836438,47341.00
12/26/2018 10:15,2,0.357,ACTIVE,211.03,347.46,60.038,1545837304,"201051344000579","174011545737251",32.18,1.50,0,330.93,351.67,11.7,9.3,0.040,1212321.3,1212321.3,2610,0,0,0,L,1122011218,1,120.42,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837306,47342.00
12/26/2018 10:15,2,0.244,ACTIVE,210.12,350.77,60.038,1545837304,"201051344001025","174011545737251",32.60,0.50,0,329.43,353.77,8.1,5.9,0.018,1197035.1,1197035.1,6344,0,0,0,L,1122011218,1,120.42,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837307,47343.00
12/26/2018 10:15,2,0.338,ACTIVE,210.35,335.14,60.038,1545837304,"201051344001093","174011545737251",30.10,2.00,0,328.52,340.85,10.3,8.0,0.031,1188904.9,1188904.9,6348,0,0,0,L,1122011218,1,120.65,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837308,47344.00
12/26/2018 10:15,2,0.326,ACTIVE,211.03,349.86,60.033,1545837304,"201051344000458","174011545737251",32.50,3.00,0,332.73,355.28,10.8,8.5,0.044,1198554.8,1198554.8,2607,0,0,0,L,1122011218,1,120.65,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837309,47345.00
12/26/2018 10:15,2,0.311,ACTIVE,210.12,336.34,60.033,1545837304,"201051344000890","174011545737251",31.07,1.50,0,328.82,341.15,9.8,7.5,0.031,1193547.9,1193547.9,6288,0,0,0,L,1122011218,1,120.88,119.75,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837310,47346.00
12/26/2018 10:15,2,0.318,ACTIVE,210.80,336.64,60.012,1545837304,"201051344000988","174011545737251",20.40,1.00,0,327.02,345.66,6.6,4.4,0.031,935566.0,935566.0,2612,0,0,0,L,1122011218,1,120.20,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837311,47347.00
12/26/2018 10:15,2,0.305,ACTIVE,210.80,334.84,60.006,1545837304,"201051344000582","174011545737251",29.14,1.00,0,330.33,340.25,9.0,6.8,0.035,1173510.5,1173510.5,6283,0,0,0,L,1122011218,1,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837311,47348.00
12/26/2018 10:15,2,0.312,ACTIVE,211.03,343.25,60.054,1545837304,"201051344000868","174011545737251",31.71,1.00,0,330.33,349.56,10.1,7.8,0.040,1185460.8,1185460.8,30162,0,0,0,L,1122011218,1,120.42,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837312,47349.00
12/26/2018 10:15,2,0.273,ACTIVE,211.48,338.14,60.033,1545837304,"201051344000576","174011545737251",31.19,1.00,0,307.18,374.21,8.7,6.4,0.027,1198671.2,1198671.2,2626,0,0,0,L,1122011218,1,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837313,47350.00
12/26/2018 10:15,2,0.318,ACTIVE,211.03,337.24,60.038,1545837304,"201051344001158","174011545737251",31.07,0.50,0,329.43,345.36,10.1,7.8,0.053,1178969.4,1178969.4,2608,0,0,0,L,1122011218,1,120.42,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837314,47351.00
12/26/2018 10:15,2,0.277,ACTIVE,210.35,335.44,60.043,1545837304,"201051344000917","174011545737251",30.79,2.50,0,328.82,341.15,8.6,6.4,0.027,1190168.4,1190168.4,6309,0,0,0,L,1122011218,1,120.65,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837315,47352.00
12/26/2018 10:15,2,0.361,ACTIVE,210.57,334.54,60.043,1545837304,"201051344000417","174011545737251",19.62,0.50,0,295.76,338.44,7.2,5.0,0.018,966578.6,966578.6,6322,0,0,0,L,1122011218,1,120.65,120.42,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837316,47353.00
12/26/2018 10:15,2,0.291,ACTIVE,210.57,336.34,60.043,1545837304,"201051344000685","174011545737251",30.99,1.00,0,329.73,342.05,9.1,6.9,0.035,1194572.6,1194572.6,6287,0,0,0,L,1122011218,1,121.55,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837317,47354.00
12/26/2018 10:15,2,0.314,ACTIVE,210.35,335.14,60.075,1545837304,"201051344000651","174011545737251",29.82,0.00,0,329.73,341.15,9.6,7.3,0.040,1188321.1,1188321.1,6301,0,0,0,L,1122011218,1,121.10,119.97,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837318,47355.00
12/26/2018 10:15,2,0.299,ACTIVE,210.57,347.16,60.033,1545837304,"201051344000594","174011545737251",32.12,1.00,0,329.13,357.08,9.7,7.5,0.035,1203292.8,1203292.8,30109,0,0,0,L,1122011218,1,120.42,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837319,47356.00
12/26/2018 10:15,2,0.342,ACTIVE,211.25,345.06,60.028,1545837304,"201051344000469","174011545737251",31.87,0.00,0,330.03,349.86,11.1,8.8,0.044,1187431.7,1187431.7,2608,0,0,0,L,1122011218,1,120.20,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837320,47357.00
12/26/2018 10:15,2,0.307,ACTIVE,210.57,335.14,60.043,1545837304,"201051344000585","174011545737251",29.80,1.00,0,329.13,343.25,9.3,7.0,0.035,1203074.8,1203074.8,6344,0,0,0,L,1122011218,1,120.42,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837321,47358.00
12/26/2018 10:15,2,0.285,ACTIVE,211.48,337.24,59.996,1545837304,"201051344000853","174011545737251",31.09,1.00,0,331.23,342.95,9.0,6.8,0.031,1203198.9,1203198.9,2603,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837322,47359.00
12/26/2018 10:15,2,0.266,ACTIVE,210.57,337.24,60.043,1545837304,"201051344001145","174011545737251",31.19,0.50,0,330.63,343.55,8.4,6.2,0.035,1202048.7,1202048.7,6278,0,0,0,L,1122011218,1,120.88,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837323,47360.00
12/26/2018 10:15,2,0.326,ACTIVE,210.35,334.54,60.038,1545837304,"201051344000438","174011545737251",30.38,0.50,0,330.63,346.86,10.1,7.8,0.031,1195957.2,1195957.2,6295,0,0,0,L,1122011218,1,121.10,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837323,47361.00
12/26/2018 10:15,2,0.281,ACTIVE,209.90,339.65,60.038,1545837304,"201051344001135","174011545737251",31.39,1.00,0,329.13,345.66,8.9,6.7,0.040,1184452.2,1184452.2,6285,0,0,0,L,1122011218,1,120.65,119.97,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837324,47362.00
12/26/2018 10:15,2,0.291,ACTIVE,211.03,351.07,60.033,1545837304,"201051344000983","174011545737251",32.58,2.00,0,330.03,356.18,9.7,7.4,0.040,1202837.8,1202837.8,2604,0,0,0,L,1122011218,1,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837325,47363.00
12/26/2018 10:15,2,0.279,ACTIVE,210.35,333.63,60.043,1545837304,"201051344001203","174011545737251",30.67,1.00,0,330.33,341.45,8.7,6.5,0.027,1192989.3,1192989.3,6356,0,0,0,L,1122011218,1,121.33,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837326,47364.00
12/26/2018 10:15,2,0.297,ACTIVE,210.35,333.63,60.043,1545837304,"201051344001230","174011545737251",28.86,1.00,0,325.82,342.65,8.7,6.5,0.022,1187654.9,1187654.9,6308,0,0,0,L,1122011218,1,120.88,119.97,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837327,47365.00
12/26/2018 10:15,2,0.283,ACTIVE,209.90,341.75,60.043,1545837304,"201051344000646","174011545737251",31.59,0.50,0,329.13,345.36,9.1,6.9,0.031,1182401.5,1182401.5,6297,0,0,0,L,1122011218,1,120.88,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837328,47366.00
12/26/2018 10:15,2,0.297,ACTIVE,211.25,348.36,60.033,1545837304,"201051344000867","174011545737251",32.30,2.00,0,331.83,356.18,9.8,7.5,0.040,1184333.8,1184333.8,30160,0,0,0,L,1122011218,1,120.88,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837329,47367.00
12/26/2018 10:15,2,0.301,ACTIVE,211.48,351.67,60.033,1545837304,"201051344000633","174011545737251",32.56,1.00,0,329.13,355.58,9.9,7.6,0.035,1183272.2,1183272.2,30178,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837330,47368.00
12/26/2018 10:15,2,0.350,ACTIVE,209.90,334.24,60.070,1545837304,"201051344000955","174011545737251",30.00,1.00,0,327.62,339.95,10.7,8.4,0.044,1201050.6,1201050.6,6316,0,0,0,L,1122011218,1,120.20,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837331,47369.00
12/26/2018 10:15,2,0.334,ACTIVE,211.03,350.77,60.033,1545837304,"201051344000648","174011545737251",32.52,1.00,0,332.13,357.68,11.1,8.7,0.044,1191199.4,1191199.4,30139,0,0,0,L,1122011218,1,120.20,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837332,47370.00
12/26/2018 10:15,2,0.314,ACTIVE,211.48,339.65,60.065,1545837304,"201051344000645","174011545737251",31.31,2.50,0,333.03,352.27,10.0,7.7,0.044,1195471.6,1195471.6,30156,0,0,0,L,1122011218,1,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837333,47371.00
12/26/2018 10:15,2,0.291,ACTIVE,211.03,349.56,60.038,1545837304,"201051344000569","174011545737251",32.40,1.50,0,330.93,354.97,9.6,7.3,0.035,1212476.0,1212476.0,2462,0,0,0,L,1122011218,1,120.20,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545837334,47372.00
12/26/2018 10:30,2,0.381,ACTIVE,211.70,351.07,59.996,1545838204,"201051344000579","174011545737251",32.54,2.00,0,332.43,357.98,12.6,10.3,0.044,1212323.9,1212323.9,2611,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838206,47373.00
12/26/2018 10:30,2,0.246,ACTIVE,210.80,355.28,60.022,1545838204,"201051344001025","174011545737251",33.08,1.50,0,330.03,360.69,8.3,6.1,0.022,1197036.6,1197036.6,6345,0,0,0,L,1122011218,1,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838207,47374.00
