ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2018 10:30,2,0.342,ACTIVE,211.25,340.55,60.038,1545838204,"201051344001093","174011545737251",31.41,2.50,0,329.13,347.76,11.0,8.7,0.035,1188907.1,1188907.1,6349,0,0,0,L,1122011218,1,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838208,47375.00
12/26/2018 10:30,2,0.357,ACTIVE,211.48,351.97,60.081,1545838204,"201051344000458","174011545737251",32.64,3.70,0,331.53,359.48,11.8,9.5,0.049,1198557.1,1198557.1,2608,0,0,0,L,1122011218,1,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838209,47376.00
12/26/2018 10:30,2,0.320,ACTIVE,211.03,342.65,59.980,1545838204,"201051344000890","174011545737251",31.77,2.00,0,330.63,349.56,10.3,8.0,0.035,1193549.9,1193549.9,6289,0,0,0,L,1122011218,1,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838210,47377.00
12/26/2018 10:30,2,0.357,ACTIVE,211.48,338.44,60.054,1545838204,"201051344000988","174011545737251",20.26,1.50,0,328.22,342.95,7.4,5.2,0.035,935567.3,935567.3,2613,0,0,0,L,1122011218,1,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838211,47378.00
12/26/2018 10:30,2,0.326,ACTIVE,211.48,337.24,60.017,1545838204,"201051344000582","174011545737251",30.26,1.50,0,329.43,346.26,10.0,7.7,0.040,1173512.4,1173512.4,6284,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838212,47379.00
12/26/2018 10:30,2,0.332,ACTIVE,211.48,350.17,60.022,1545838204,"201051344000868","174011545737251",32.48,1.50,0,331.83,356.48,10.9,8.6,0.044,1185462.9,1185462.9,30163,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838213,47380.00
12/26/2018 10:30,2,0.283,ACTIVE,212.16,355.58,60.028,1545838204,"201051344000576","174011545737251",33.02,2.00,0,330.93,361.29,9.5,7.2,0.031,1198672.9,1198672.9,2627,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838214,47381.00
12/26/2018 10:30,2,0.354,ACTIVE,211.70,338.14,60.038,1545838204,"201051344001158","174011545737251",31.05,1.00,0,330.33,347.46,11.2,8.9,0.062,1178971.5,1178971.5,2609,0,0,0,L,1122011218,1,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838215,47382.00
12/26/2018 10:30,2,0.291,ACTIVE,211.25,339.34,60.049,1545838204,"201051344000917","174011545737251",31.31,3.00,0,328.22,346.86,9.2,7.0,0.031,1190170.2,1190170.2,6310,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838216,47383.00
12/26/2018 10:30,2,0.389,ACTIVE,211.48,336.34,60.028,1545838204,"201051344000417","174011545737251",19.72,1.00,0,327.92,340.25,7.8,5.6,0.022,966580.0,966580.0,6323,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838216,47384.00
12/26/2018 10:30,2,0.305,ACTIVE,211.48,341.45,60.022,1545838204,"201051344000685","174011545737251",31.59,1.50,0,330.03,350.47,9.8,7.5,0.040,1194574.5,1194574.5,6288,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838217,47385.00
12/26/2018 10:30,2,0.334,ACTIVE,211.48,336.64,60.022,1545838204,"201051344000651","174011545737251",30.30,0.50,0,330.33,341.15,10.3,8.0,0.035,1188323.0,1188323.0,6302,0,0,0,L,1122011218,1,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838218,47386.00
12/26/2018 10:30,2,0.312,ACTIVE,211.48,355.88,60.038,1545838204,"201051344000594","174011545737251",33.00,2.00,0,329.13,360.99,10.5,8.2,0.044,1203294.8,1203294.8,30110,0,0,0,L,1122011218,1,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838219,47387.00
12/26/2018 10:30,2,0.352,ACTIVE,211.70,350.77,60.038,1545838204,"201051344000469","174011545737251",32.50,1.00,0,331.83,357.68,11.6,9.3,0.044,1187434.0,1187434.0,2609,0,0,0,L,1122011218,1,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838220,47388.00
12/26/2018 10:30,2,0.328,ACTIVE,211.25,337.24,60.022,1545838204,"201051344000585","174011545737251",30.30,1.50,0,328.22,353.47,10.2,7.9,0.035,1203076.7,1203076.7,6345,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838221,47389.00
12/26/2018 10:30,2,0.312,ACTIVE,212.38,346.26,60.038,1545838204,"201051344000853","174011545737251",32.05,2.00,0,331.23,362.49,10.2,7.9,0.044,1203200.7,1203200.7,2604,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838222,47390.00
12/26/2018 10:30,2,0.283,ACTIVE,211.48,341.45,60.059,1545838204,"201051344001145","174011545737251",31.59,1.00,0,332.43,350.17,9.1,6.9,0.040,1202050.4,1202050.4,6279,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838223,47391.00
12/26/2018 10:30,2,0.350,ACTIVE,211.25,337.54,60.059,1545838204,"201051344000438","174011545737251",31.07,1.00,0,328.52,344.45,11.0,8.7,0.040,1195959.4,1195959.4,6296,0,0,0,L,1122011218,1,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838224,47392.00
12/26/2018 10:30,2,0.295,ACTIVE,211.03,346.56,60.022,1545838204,"201051344001135","174011545737251",32.12,1.50,0,330.63,354.37,9.6,7.4,0.040,1184454.0,1184454.0,6286,0,0,0,L,1122011218,1,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838225,47393.00
12/26/2018 10:30,2,0.314,ACTIVE,211.70,353.77,60.038,1545838204,"201051344000983","174011545737251",32.84,2.50,0,331.83,361.59,10.5,8.2,0.049,1202839.8,1202839.8,2605,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838226,47394.00
12/26/2018 10:30,2,0.318,ACTIVE,211.25,336.04,60.043,1545838204,"201051344001203","174011545737251",29.78,1.50,0,329.13,345.66,9.6,7.4,0.040,1192991.1,1192991.1,6357,0,0,0,L,1122011218,1,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838227,47395.00
12/26/2018 10:30,2,0.316,ACTIVE,211.25,336.34,60.028,1545838204,"201051344001230","174011545737251",29.38,1.50,0,327.32,340.55,9.5,7.2,0.040,1187656.6,1187656.6,6309,0,0,0,L,1122011218,1,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838228,47396.00
12/26/2018 10:30,2,0.297,ACTIVE,211.03,347.76,60.028,1545838204,"201051344000646","174011545737251",32.10,1.00,0,331.53,353.77,9.7,7.5,0.031,1182403.3,1182403.3,6298,0,0,0,L,1122011218,1,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838228,47397.00
12/26/2018 10:30,2,0.332,ACTIVE,211.93,338.74,60.033,1545838204,"201051344000867","174011545737251",31.27,2.50,0,331.53,354.97,10.6,8.3,0.044,1184335.8,1184335.8,30161,0,0,0,L,1122011218,1,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838229,47398.00
12/26/2018 10:30,2,0.328,ACTIVE,212.38,340.55,60.038,1545838204,"201051344000633","174011545737251",31.37,1.50,0,332.73,359.18,10.5,8.2,0.044,1183274.2,1183274.2,30179,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838230,47399.00
12/26/2018 10:30,2,0.381,ACTIVE,210.80,336.04,60.017,1545838204,"201051344000955","174011545737251",30.08,1.50,0,327.62,351.97,11.7,9.3,0.044,1201052.9,1201052.9,6317,0,0,0,L,1122011218,1,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838231,47400.00
12/26/2018 10:30,2,0.375,ACTIVE,211.70,340.85,60.022,1545838204,"201051344000648","174011545737251",31.47,1.50,0,332.13,359.18,11.9,9.6,0.057,1191201.8,1191201.8,30140,0,0,0,L,1122011218,1,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838232,47401.00
12/26/2018 10:30,2,0.342,ACTIVE,212.16,348.96,60.038,1545838204,"201051344000645","174011545737251",32.26,3.00,0,332.73,356.48,11.2,8.9,0.049,1195473.8,1195473.8,30157,0,0,0,L,1122011218,1,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838233,47402.00
12/26/2018 10:30,2,0.312,ACTIVE,211.70,354.67,60.033,1545838204,"201051344000569","174011545737251",32.96,2.50,0,332.13,360.99,10.5,8.2,0.044,1212478.0,1212478.0,2463,0,0,0,L,1122011218,1,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545838234,47403.00
12/26/2018 10:45,2,0.465,ACTIVE,212.16,338.14,60.038,1545839104,"201051344000579","174011545737251",30.32,2.50,0,331.53,361.29,14.3,11.9,0.084,1212326.6,1212326.6,2612,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839106,47404.00
12/26/2018 10:45,2,0.246,ACTIVE,211.03,360.69,60.033,1545839104,"201051344001025","174011545737251",33.64,2.00,0,329.73,367.60,8.4,6.2,0.022,1197038.1,1197038.1,6346,0,0,0,L,1122011218,1,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839107,47405.00
12/26/2018 10:45,2,0.367,ACTIVE,211.25,348.06,60.033,1545839104,"201051344001093","174011545737251",32.18,3.00,0,329.73,352.57,11.9,9.6,0.044,1188909.3,1188909.3,6350,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839108,47406.00
12/26/2018 10:45,2,0.412,ACTIVE,211.93,351.07,60.038,1545839104,"201051344000458","174011545737251",32.52,4.00,0,332.73,360.38,13.6,11.2,0.071,1198559.7,1198559.7,2609,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839109,47407.00
12/26/2018 10:45,2,0.340,ACTIVE,211.03,350.77,60.028,1545839104,"201051344000890","174011545737251",32.56,2.50,0,330.33,354.97,11.3,8.9,0.040,1193552.1,1193552.1,6290,0,0,0,L,1122011218,1,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839110,47408.00
12/26/2018 10:45,2,0.414,ACTIVE,211.70,337.84,60.028,1545839104,"201051344000988","174011545737251",20.36,2.00,0,330.33,343.55,8.6,6.3,0.040,935568.7,935568.7,2614,0,0,0,L,1122011218,1,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839111,47409.00
12/26/2018 10:45,2,0.363,ACTIVE,211.70,337.24,60.038,1545839104,"201051344000582","174011545737251",30.77,2.00,0,330.33,343.55,11.3,9.0,0.053,1173514.5,1173514.5,6285,0,0,0,L,1122011218,1,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839111,47410.00
12/26/2018 10:45,2,0.363,ACTIVE,211.93,355.88,60.043,1545839104,"201051344000868","174011545737251",33.00,2.50,0,332.73,360.38,12.2,9.8,0.053,1185465.2,1185465.2,30164,0,0,0,L,1122011218,1,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839112,47411.00
12/26/2018 10:45,2,0.289,ACTIVE,212.38,363.99,60.022,1545839104,"201051344000576","174011545737251",33.91,3.00,0,332.73,367.30,9.9,7.7,0.027,1198674.8,1198674.8,2628,0,0,0,L,1122011218,1,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839113,47412.00
12/26/2018 10:45,2,0.400,ACTIVE,211.93,345.36,60.006,1545839104,"201051344001158","174011545737251",31.91,1.50,0,331.83,351.37,13.0,10.6,0.071,1178974.0,1178974.0,2610,0,0,0,L,1122011218,1,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839114,47413.00
12/26/2018 10:45,2,0.320,ACTIVE,211.48,346.56,60.006,1545839104,"201051344000917","174011545737251",32.07,3.30,0,330.33,354.37,10.4,8.1,0.049,1190172.1,1190172.1,6311,0,0,0,L,1122011218,1,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839115,47414.00
12/26/2018 10:45,2,0.434,ACTIVE,211.48,336.34,60.033,1545839104,"201051344000417","174011545737251",19.98,1.50,0,330.03,341.45,8.8,6.5,0.031,966581.5,966581.5,6324,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839116,47415.00
12/26/2018 10:45,2,0.326,ACTIVE,211.48,348.96,60.033,1545839104,"201051344000685","174011545737251",32.22,2.00,0,332.13,354.67,10.7,8.4,0.053,1194576.5,1194576.5,6289,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839117,47416.00
12/26/2018 10:45,2,0.369,ACTIVE,211.48,336.64,60.038,1545839104,"201051344000651","174011545737251",30.89,1.00,0,330.33,343.25,11.6,9.3,0.049,1188325.1,1188325.1,6303,0,0,0,L,1122011218,1,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839118,47417.00
12/26/2018 10:45,2,0.348,ACTIVE,211.70,357.98,60.038,1545839104,"201051344000594","174011545737251",33.18,2.50,0,331.23,363.69,11.7,9.4,0.053,1203297.0,1203297.0,30111,0,0,0,L,1122011218,1,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839119,47418.00
12/26/2018 10:45,2,0.430,ACTIVE,212.16,338.14,60.038,1545839104,"201051344000469","174011545737251",30.79,1.50,0,332.13,362.49,13.4,11.0,0.075,1187436.4,1187436.4,2610,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839120,47419.00
12/26/2018 10:45,2,0.375,ACTIVE,211.48,336.64,60.038,1545839104,"201051344000585","174011545737251",30.51,2.00,0,329.73,351.37,11.6,9.3,0.053,1203078.8,1203078.8,6346,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839121,47420.00
12/26/2018 10:45,2,0.355,ACTIVE,212.38,338.74,60.038,1545839104,"201051344000853","174011545737251",31.17,2.50,0,333.93,363.39,11.3,8.9,0.053,1203202.9,1203202.9,2605,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839122,47421.00
12/26/2018 10:45,2,0.340,ACTIVE,211.48,336.64,60.022,1545839104,"201051344001145","174011545737251",30.91,2.00,0,331.53,348.66,10.7,8.4,0.049,1202052.3,1202052.3,6280,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839123,47422.00
12/26/2018 10:45,2,0.387,ACTIVE,211.25,342.35,60.028,1545839104,"201051344000438","174011545737251",31.61,1.50,0,331.23,349.56,12.4,10.1,0.053,1195961.7,1195961.7,6297,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839123,47423.00
12/26/2018 10:45,2,0.369,ACTIVE,211.03,335.44,60.033,1545839104,"201051344001135","174011545737251",30.63,2.00,0,330.63,356.78,11.5,9.1,0.053,1184456.0,1184456.0,6287,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839124,47424.00
12/26/2018 10:45,2,0.363,ACTIVE,211.93,345.66,60.038,1545839104,"201051344000983","174011545737251",31.89,3.00,0,332.13,362.19,11.8,9.4,0.062,1202842.0,1202842.0,2606,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839125,47425.00
12/26/2018 10:45,2,0.334,ACTIVE,211.25,341.15,60.038,1545839104,"201051344001203","174011545737251",31.61,2.50,0,330.93,348.96,10.7,8.4,0.049,1192993.0,1192993.0,6358,0,0,0,L,1122011218,1,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839126,47426.00
12/26/2018 10:45,2,0.354,ACTIVE,211.03,335.44,60.033,1545839104,"201051344001230","174011545737251",30.16,2.00,0,330.03,344.15,10.8,8.5,0.044,1187658.6,1187658.6,6310,0,0,0,L,1122011218,1,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839127,47427.00
12/26/2018 10:45,2,0.383,ACTIVE,211.03,336.34,60.033,1545839104,"201051344000646","174011545737251",30.30,1.50,0,330.33,354.97,11.8,9.5,0.053,1182405.4,1182405.4,6299,0,0,0,L,1122011218,1,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839128,47428.00
12/26/2018 10:45,2,0.373,ACTIVE,212.16,351.97,60.012,1545839104,"201051344000867","174011545737251",32.66,3.70,0,332.13,358.28,12.4,10.0,0.057,1184338.1,1184338.1,30162,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839129,47429.00
12/26/2018 10:45,2,0.373,ACTIVE,212.61,348.06,60.012,1545839104,"201051344000633","174011545737251",32.12,2.00,0,331.83,357.98,12.1,9.8,0.053,1183276.4,1183276.4,30180,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839130,47430.00
12/26/2018 10:45,2,0.424,ACTIVE,210.80,337.24,60.033,1545839104,"201051344000955","174011545737251",30.97,2.00,0,329.13,344.15,13.3,10.9,0.066,1201055.4,1201055.4,6318,0,0,0,L,1122011218,1,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839131,47431.00
12/26/2018 10:45,2,0.418,ACTIVE,212.16,353.77,60.038,1545839104,"201051344000648","174011545737251",32.76,2.00,0,332.73,360.08,14.0,11.6,0.071,1191204.4,1191204.4,30141,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839132,47432.00
12/26/2018 10:45,2,0.395,ACTIVE,212.38,340.25,60.049,1545839104,"201051344000645","174011545737251",31.33,3.30,0,333.03,359.48,12.6,10.3,0.062,1195476.2,1195476.2,30158,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839133,47433.00
12/26/2018 10:45,2,0.346,ACTIVE,211.93,359.18,60.070,1545839104,"201051344000569","174011545737251",33.40,3.00,0,333.63,365.19,11.8,9.4,0.053,1212480.2,1212480.2,2464,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545839134,47434.00
12/26/2018 11:00,2,0.492,ACTIVE,212.16,338.44,59.990,1545840004,"201051344000579","174011545737251",30.63,3.00,0,330.93,357.38,15.3,12.8,0.088,1212329.7,1212329.7,2613,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840006,47435.00
12/26/2018 11:00,2,0.244,ACTIVE,211.48,362.49,59.996,1545840004,"201051344001025","174011545737251",33.83,2.50,0,329.13,367.00,8.4,6.2,0.022,1197039.6,1197039.6,6347,0,0,0,L,1122011218,1,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840007,47436.00
12/26/2018 11:00,2,0.375,ACTIVE,211.70,349.26,60.017,1545840004,"201051344001093","174011545737251",32.28,3.70,0,330.93,355.28,12.3,9.9,0.049,1188911.7,1188911.7,6351,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840008,47437.00
12/26/2018 11:00,2,0.436,ACTIVE,211.93,353.77,59.990,1545840004,"201051344000458","174011545737251",32.80,4.50,0,332.13,360.99,14.5,12.0,0.071,1198562.5,1198562.5,2610,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840009,47438.00
12/26/2018 11:00,2,0.408,ACTIVE,211.70,336.94,59.969,1545840004,"201051344000890","174011545737251",30.42,3.30,0,327.02,355.28,12.6,10.3,0.057,1193554.4,1193554.4,6291,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840010,47439.00
12/26/2018 11:00,2,0.418,ACTIVE,211.93,339.04,59.996,1545840004,"201051344000988","174011545737251",21.17,2.50,0,321.01,344.45,9.0,6.8,0.040,935570.3,935570.3,2615,0,0,0,L,1122011218,1,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840011,47440.00
12/26/2018 11:00,2,0.389,ACTIVE,212.16,338.44,59.959,1545840004,"201051344000582","174011545737251",30.61,2.50,0,330.33,343.25,12.1,9.8,0.057,1173516.8,1173516.8,6286,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840012,47441.00
12/26/2018 11:00,2,0.410,ACTIVE,211.93,352.27,59.996,1545840004,"201051344000868","174011545737251",32.58,3.00,0,331.83,360.08,13.6,11.2,0.066,1185467.8,1185467.8,30165,0,0,0,L,1122011218,1,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840013,47442.00
12/26/2018 11:00,2,0.283,ACTIVE,212.61,366.40,59.990,1545840004,"201051344000576","174011545737251",34.15,3.30,0,332.43,368.80,9.9,7.6,0.027,1198676.6,1198676.6,2629,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840014,47443.00
12/26/2018 11:00,2,0.436,ACTIVE,212.16,338.74,59.990,1545840004,"201051344001158","174011545737251",30.55,2.00,0,332.13,354.67,13.5,11.1,0.075,1178976.6,1178976.6,2611,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840015,47444.00
12/26/2018 11:00,2,0.373,ACTIVE,211.93,338.44,59.996,1545840004,"201051344000917","174011545737251",30.20,4.00,0,331.23,354.07,11.4,9.1,0.062,1190174.1,1190174.1,6312,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840016,47445.00
12/26/2018 11:00,2,0.459,ACTIVE,211.93,337.54,60.001,1545840004,"201051344000417","174011545737251",19.90,2.00,0,318.91,341.45,9.3,7.0,0.035,966583.1,966583.1,6325,0,0,0,L,1122011218,1,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840017,47446.00
12/26/2018 11:00,2,0.383,ACTIVE,211.93,338.44,59.996,1545840004,"201051344000685","174011545737251",30.63,3.00,0,331.23,354.97,11.9,9.6,0.062,1194578.6,1194578.6,6290,0,0,0,L,1122011218,1,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840018,47447.00
12/26/2018 11:00,2,0.408,ACTIVE,211.93,338.14,59.996,1545840004,"201051344000651","174011545737251",29.72,2.00,0,329.43,342.95,12.3,10.0,0.062,1188327.4,1188327.4,6304,0,0,0,L,1122011218,1,122.01,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840018,47448.00
12/26/2018 11:00,2,0.379,ACTIVE,211.70,355.88,59.985,1545840004,"201051344000594","174011545737251",32.94,3.00,0,331.53,365.19,12.7,10.3,0.062,1203299.4,1203299.4,30112,0,0,0,L,1122011218,1,120.65,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840019,47449.00
12/26/2018 11:00,2,0.453,ACTIVE,212.16,339.65,59.996,1545840004,"201051344000469","174011545737251",31.17,2.00,0,323.41,353.77,14.3,11.9,0.075,1187439.2,1187439.2,2611,0,0,0,L,1122011218,1,120.42,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840020,47450.00
12/26/2018 11:00,2,0.402,ACTIVE,211.93,337.84,60.017,1545840004,"201051344000585","174011545737251",30.45,3.00,0,325.82,346.86,12.4,10.1,0.062,1203081.1,1203081.1,6347,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840021,47451.00
12/26/2018 11:00,2,0.371,ACTIVE,212.61,351.67,60.012,1545840004,"201051344000853","174011545737251",32.56,3.30,0,333.33,360.99,12.3,9.9,0.062,1203205.1,1203205.1,2606,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840022,47452.00
12/26/2018 11:00,2,0.357,ACTIVE,211.93,341.75,60.006,1545840004,"201051344001145","174011545737251",31.53,2.50,0,330.93,349.56,11.4,9.1,0.057,1202054.4,1202054.4,6281,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840023,47453.00
12/26/2018 11:00,2,0.416,ACTIVE,211.93,340.85,59.996,1545840004,"201051344000438","174011545737251",31.41,2.00,0,330.63,351.97,13.2,10.8,0.062,1195964.2,1195964.2,6298,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840024,47454.00
12/26/2018 11:00,2,0.395,ACTIVE,211.48,336.64,59.996,1545840004,"201051344001135","174011545737251",30.45,3.00,0,329.73,357.68,12.2,9.8,0.062,1184458.3,1184458.3,6288,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840025,47455.00
12/26/2018 11:00,2,0.393,ACTIVE,211.93,350.77,59.990,1545840004,"201051344000983","174011545737251",32.40,3.70,0,332.43,362.49,12.9,10.6,0.071,1202844.4,1202844.4,2607,0,0,0,L,1122011218,1,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840026,47456.00
12/26/2018 11:00,2,0.346,ACTIVE,211.93,345.36,60.001,1545840004,"201051344001203","174011545737251",31.97,3.00,0,332.13,352.27,11.2,8.9,0.040,1192995.1,1192995.1,6359,0,0,0,L,1122011218,1,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840027,47457.00
12/26/2018 11:00,2,0.354,ACTIVE,211.70,340.25,60.001,1545840004,"201051344001230","174011545737251",31.35,3.00,0,324.32,345.36,11.2,8.9,0.057,1187660.7,1187660.7,6311,0,0,0,L,1122011218,1,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840028,47458.00
12/26/2018 11:00,2,0.410,ACTIVE,211.48,337.84,59.996,1545840004,"201051344000646","174011545737251",30.43,2.50,0,325.52,347.46,12.7,10.3,0.062,1182407.8,1182407.8,6300,0,0,0,L,1122011218,1,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840029,47459.00
12/26/2018 11:00,2,0.398,ACTIVE,212.16,352.87,59.990,1545840004,"201051344000867","174011545737251",32.68,3.70,0,331.23,360.38,13.2,10.9,0.066,1184340.6,1184340.6,30163,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840030,47460.00
12/26/2018 11:00,2,0.395,ACTIVE,212.61,352.57,59.953,1545840004,"201051344000633","174011545737251",32.56,3.00,0,333.33,360.99,13.1,10.7,0.066,1183278.9,1183278.9,30181,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840030,47461.00
12/26/2018 11:00,2,0.457,ACTIVE,211.25,336.94,60.001,1545840004,"201051344000955","174011545737251",29.96,3.00,0,327.62,345.06,13.9,11.5,0.075,1201058.1,1201058.1,6319,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840031,47462.00
12/26/2018 11:00,2,0.453,ACTIVE,212.16,349.26,60.022,1545840004,"201051344000648","174011545737251",32.24,2.50,0,332.43,361.59,14.8,12.4,0.075,1191207.3,1191207.3,30142,0,0,0,L,1122011218,1,120.42,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840032,47463.00
12/26/2018 11:00,2,0.424,ACTIVE,212.38,339.34,60.006,1545840004,"201051344000645","174011545737251",30.97,3.70,0,323.72,360.38,13.3,11.0,0.075,1195478.7,1195478.7,30159,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840033,47464.00
12/26/2018 11:00,2,0.373,ACTIVE,212.16,359.18,59.975,1545840004,"201051344000569","174011545737251",33.26,3.70,0,332.73,365.19,12.6,10.2,0.062,1212482.6,1212482.6,2465,0,0,0,L,1122011218,1,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840034,47465.00
12/26/2018 11:15,2,0.559,ACTIVE,212.38,351.37,59.996,1545840904,"201051344000579","174011545737251",32.42,3.30,0,331.83,366.70,18.4,15.8,0.106,1212333.3,1212333.3,2614,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840906,47466.00
12/26/2018 11:15,2,0.449,ACTIVE,211.70,336.64,60.012,1545840904,"201051344001025","174011545737251",30.83,3.00,0,331.23,373.31,14.1,11.7,0.075,1197042.0,1197042.0,6348,0,0,0,L,1122011218,1,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840907,47467.00
12/26/2018 11:15,2,0.469,ACTIVE,211.93,342.05,60.017,1545840904,"201051344001093","174011545737251",31.49,4.00,0,330.63,356.48,14.9,12.5,0.075,1188914.6,1188914.6,6352,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840908,47468.00
12/26/2018 11:15,2,0.516,ACTIVE,212.38,342.95,59.996,1545840904,"201051344000458","174011545737251",31.57,5.00,0,332.73,369.10,16.5,14.0,0.097,1198565.8,1198565.8,2611,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840909,47469.00
12/26/2018 11:15,2,0.479,ACTIVE,211.70,337.24,60.001,1545840904,"201051344000890","174011545737251",30.08,3.30,0,331.23,347.76,14.6,12.2,0.080,1193557.2,1193557.2,6292,0,0,0,L,1122011218,1,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840910,47470.00
12/26/2018 11:15,2,0.496,ACTIVE,212.16,339.65,60.001,1545840904,"201051344000988","174011545737251",20.93,3.00,0,330.03,345.36,10.5,8.2,0.062,935572.2,935572.2,2616,0,0,0,L,1122011218,1,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840911,47471.00
12/26/2018 11:15,2,0.445,ACTIVE,212.38,338.74,60.017,1545840904,"201051344000582","174011545737251",30.99,3.00,0,330.63,350.77,14.0,11.6,0.075,1173519.4,1173519.4,6287,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840912,47472.00
12/26/2018 11:15,2,0.479,ACTIVE,212.38,349.86,59.996,1545840904,"201051344000868","174011545737251",32.24,3.00,0,332.43,363.99,15.6,13.2,0.080,1185470.8,1185470.8,30166,0,0,0,L,1122011218,1,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840912,47473.00
12/26/2018 11:15,2,0.287,ACTIVE,212.83,371.21,59.996,1545840904,"201051344000576","174011545737251",34.65,3.70,0,333.93,373.61,10.1,7.9,0.027,1198678.6,1198678.6,2630,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840913,47474.00
12/26/2018 11:15,2,0.529,ACTIVE,212.61,339.34,59.996,1545840904,"201051344001158","174011545737251",25.94,2.50,0,331.23,359.48,13.9,11.5,0.093,1178979.5,1178979.5,2612,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840914,47475.00
12/26/2018 11:15,2,0.439,ACTIVE,212.16,338.74,60.012,1545840904,"201051344000917","174011545737251",30.49,4.50,0,329.73,348.06,13.6,11.2,0.080,1190176.7,1190176.7,6313,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840915,47476.00
12/26/2018 11:15,2,0.486,ACTIVE,211.93,336.34,60.028,1545840904,"201051344000417","174011545737251",21.05,2.50,0,330.63,343.55,10.4,8.1,0.049,966585.1,966585.1,6326,0,0,0,L,1122011218,1,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840916,47477.00
12/26/2018 11:15,2,0.463,ACTIVE,212.16,338.74,60.012,1545840904,"201051344000685","174011545737251",29.68,3.00,0,331.23,349.86,14.0,11.6,0.080,1194581.3,1194581.3,6291,0,0,0,L,1122011218,1,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840917,47478.00
12/26/2018 11:15,2,0.480,ACTIVE,211.93,338.44,60.012,1545840904,"201051344000651","174011545737251",29.78,2.50,0,331.23,346.86,14.5,12.1,0.075,1188330.3,1188330.3,6305,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840918,47479.00
12/26/2018 11:15,2,0.447,ACTIVE,212.16,356.78,59.990,1545840904,"201051344000594","174011545737251",32.94,3.30,0,329.73,367.60,14.9,12.5,0.080,1203302.2,1203302.2,30113,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840919,47480.00
12/26/2018 11:15,2,0.496,ACTIVE,212.61,355.88,59.996,1545840904,"201051344000469","174011545737251",32.82,2.50,0,331.83,363.99,16.5,14.0,0.097,1187442.5,1187442.5,2612,0,0,0,L,1122011218,1,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840920,47481.00
12/26/2018 11:15,2,0.473,ACTIVE,211.93,338.44,60.017,1545840904,"201051344000585","174011545737251",30.04,3.30,0,330.33,351.97,14.4,12.0,0.080,1203084.0,1203084.0,6348,0,0,0,L,1122011218,1,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840921,47482.00
12/26/2018 11:15,2,0.430,ACTIVE,212.83,360.08,60.012,1545840904,"201051344000853","174011545737251",33.42,3.70,0,333.93,367.30,14.6,12.2,0.075,1203208.0,1203208.0,2607,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840922,47483.00
12/26/2018 11:15,2,0.418,ACTIVE,212.16,340.55,60.012,1545840904,"201051344001145","174011545737251",31.35,3.00,0,333.33,354.67,13.3,10.9,0.075,1202057.0,1202057.0,6282,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840923,47484.00
12/26/2018 11:15,2,0.473,ACTIVE,211.93,348.36,60.054,1545840904,"201051344000438","174011545737251",32.08,2.50,0,331.23,355.88,15.4,12.9,0.075,1195967.2,1195967.2,6299,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840924,47485.00
12/26/2018 11:15,2,0.447,ACTIVE,211.48,342.05,60.006,1545840904,"201051344001135","174011545737251",31.57,3.30,0,330.63,354.37,14.3,11.9,0.071,1184461.0,1184461.0,6289,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840924,47486.00
12/26/2018 11:15,2,0.451,ACTIVE,212.38,349.26,59.990,1545840904,"201051344000983","174011545737251",32.20,3.70,0,333.03,369.40,14.7,12.3,0.080,1202847.4,1202847.4,2608,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840925,47487.00
12/26/2018 11:15,2,0.457,ACTIVE,211.93,337.24,60.028,1545840904,"201051344001203","174011545737251",29.14,3.30,0,333.03,357.38,13.6,11.2,0.075,1192997.6,1192997.6,6360,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840926,47488.00
12/26/2018 11:15,2,0.436,ACTIVE,211.70,337.24,59.985,1545840904,"201051344001230","174011545737251",30.55,3.00,0,330.93,352.27,13.5,11.1,0.075,1187663.2,1187663.2,6312,0,0,0,L,1122011218,1,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840927,47489.00
12/26/2018 11:15,2,0.480,ACTIVE,211.48,338.44,60.001,1545840904,"201051344000646","174011545737251",30.10,2.50,0,329.73,356.48,14.6,12.2,0.084,1182410.6,1182410.6,6301,0,0,0,L,1122011218,1,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840928,47490.00
12/26/2018 11:15,2,0.471,ACTIVE,212.61,339.34,59.985,1545840904,"201051344000867","174011545737251",31.07,4.00,0,332.43,365.19,14.8,12.4,0.080,1184343.5,1184343.5,30164,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840929,47491.00
12/26/2018 11:15,2,0.459,ACTIVE,213.06,351.07,59.959,1545840904,"201051344000633","174011545737251",32.34,3.00,0,333.93,366.10,15.0,12.6,0.080,1183281.8,1183281.8,30182,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840930,47492.00
12/26/2018 11:15,2,0.520,ACTIVE,211.48,338.44,60.012,1545840904,"201051344000955","174011545737251",30.95,3.00,0,329.73,358.88,16.4,13.9,0.093,1201061.4,1201061.4,6320,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840931,47493.00
12/26/2018 11:15,2,0.527,ACTIVE,212.38,354.97,60.001,1545840904,"201051344000648","174011545737251",32.82,3.00,0,333.03,369.70,17.6,15.0,0.097,1191210.7,1191210.7,30143,0,0,0,L,1122011218,1,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840932,47494.00
12/26/2018 11:15,2,0.486,ACTIVE,212.83,355.28,60.012,1545840904,"201051344000645","174011545737251",32.82,4.50,0,334.24,367.30,16.3,13.8,0.097,1195481.9,1195481.9,30160,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840933,47495.00
12/26/2018 11:15,2,0.432,ACTIVE,212.38,361.89,59.990,1545840904,"201051344000569","174011545737251",33.54,4.00,0,332.73,369.40,14.7,12.2,0.075,1212485.4,1212485.4,2466,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545840934,47496.00
12/26/2018 11:30,2,0.621,ACTIVE,212.38,353.77,60.038,1545841804,"201051344000579","174011545737251",32.66,3.30,0,333.03,366.70,20.6,17.9,0.124,1212337.3,1212337.3,2615,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841806,47497.00
12/26/2018 11:30,2,0.504,ACTIVE,211.25,336.94,60.038,1545841804,"201051344001025","174011545737251",30.47,3.00,0,330.63,351.07,15.5,13.1,0.093,1197045.0,1197045.0,6349,0,0,0,L,1122011218,1,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841807,47498.00
12/26/2018 11:30,2,0.525,ACTIVE,211.48,338.44,60.001,1545841804,"201051344001093","174011545737251",30.36,4.00,0,330.33,354.07,16.2,13.7,0.080,1188917.8,1188917.8,6353,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841808,47499.00
12/26/2018 11:30,2,0.561,ACTIVE,212.16,360.69,60.038,1545841804,"201051344000458","174011545737251",33.34,5.50,0,332.43,371.81,19.0,16.4,0.119,1198569.4,1198569.4,2612,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841809,47500.00
12/26/2018 11:30,2,0.508,ACTIVE,211.48,341.75,60.033,1545841804,"201051344000890","174011545737251",31.45,3.30,0,330.63,355.58,16.2,13.7,0.088,1193560.3,1193560.3,6293,0,0,0,L,1122011218,1,121.78,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841810,47501.00
12/26/2018 11:30,2,0.564,ACTIVE,212.16,339.95,60.017,1545841804,"201051344000988","174011545737251",20.87,3.00,0,330.93,346.86,12.0,9.6,0.080,935574.3,935574.3,2617,0,0,0,L,1122011218,1,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841811,47502.00
12/26/2018 11:30,2,0.500,ACTIVE,212.16,339.04,60.033,1545841804,"201051344000582","174011545737251",30.93,3.30,0,330.63,353.77,15.7,13.2,0.084,1173522.4,1173522.4,6288,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841812,47503.00
12/26/2018 11:30,2,0.541,ACTIVE,212.16,349.56,60.006,1545841804,"201051344000868","174011545737251",32.14,3.30,0,333.33,368.20,17.6,15.1,0.110,1185474.2,1185474.2,30167,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841813,47504.00
12/26/2018 11:30,2,0.432,ACTIVE,212.83,345.06,60.043,1545841804,"201051344000576","174011545737251",31.77,4.00,0,333.63,375.71,13.9,11.5,0.075,1198680.8,1198680.8,2631,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841814,47505.00
12/26/2018 11:30,2,0.578,ACTIVE,212.38,348.96,59.996,1545841804,"201051344001158","174011545737251",32.08,2.00,0,331.53,361.29,18.8,16.2,0.128,1178982.8,1178982.8,2613,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841815,47506.00
12/26/2018 11:30,2,0.484,ACTIVE,211.70,339.34,60.038,1545841804,"201051344000917","174011545737251",30.49,4.50,0,330.93,351.67,14.9,12.5,0.084,1190179.5,1190179.5,6314,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841816,47507.00
12/26/2018 11:30,2,0.531,ACTIVE,211.70,337.24,60.038,1545841804,"201051344000417","174011545737251",20.85,2.50,0,330.03,343.25,11.3,8.9,0.057,966587.1,966587.1,6327,0,0,0,L,1122011218,1,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841817,47508.00
12/26/2018 11:30,2,0.486,ACTIVE,211.93,345.96,60.033,1545841804,"201051344000685","174011545737251",31.83,3.00,0,330.93,356.18,15.8,13.3,0.102,1194584.3,1194584.3,6292,0,0,0,L,1122011218,1,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841818,47509.00
12/26/2018 11:30,2,0.521,ACTIVE,211.70,338.74,60.049,1545841804,"201051344000651","174011545737251",30.40,2.50,0,330.33,349.86,16.1,13.6,0.084,1188333.3,1188333.3,6306,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841819,47510.00
12/26/2018 11:30,2,0.486,ACTIVE,211.93,358.28,60.038,1545841804,"201051344000594","174011545737251",33.16,3.30,0,330.93,370.60,16.3,13.8,0.093,1203305.4,1203305.4,30114,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841820,47511.00
12/26/2018 11:30,2,0.566,ACTIVE,212.61,354.37,60.033,1545841804,"201051344000469","174011545737251",32.62,2.50,0,331.83,364.89,18.8,16.2,0.119,1187446.1,1187446.1,2613,0,0,0,L,1122011218,1,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841820,47512.00
12/26/2018 11:30,2,0.496,ACTIVE,211.70,348.36,60.033,1545841804,"201051344000585","174011545737251",32.07,3.30,0,330.63,359.48,16.1,13.7,0.093,1203087.0,1203087.0,6349,0,0,0,L,1122011218,1,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841821,47513.00
12/26/2018 11:30,2,0.477,ACTIVE,212.83,364.29,60.038,1545841804,"201051344000853","174011545737251",33.75,3.70,0,333.93,370.90,16.4,13.9,0.093,1203211.1,1203211.1,2608,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841822,47514.00
12/26/2018 11:30,2,0.465,ACTIVE,211.70,339.34,59.996,1545841804,"201051344001145","174011545737251",31.13,3.00,0,332.43,359.18,14.7,12.2,0.088,1202059.8,1202059.8,6283,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841823,47515.00
12/26/2018 11:30,2,0.545,ACTIVE,211.70,339.65,60.028,1545841804,"201051344000438","174011545737251",31.13,2.50,0,330.63,360.08,17.2,14.7,0.097,1195970.5,1195970.5,6300,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841824,47516.00
12/26/2018 11:30,2,0.521,ACTIVE,211.25,336.34,60.028,1545841804,"201051344001135","174011545737251",24.79,3.30,0,330.63,356.48,13.1,10.7,0.075,1184463.8,1184463.8,6290,0,0,0,L,1122011218,1,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841825,47517.00
12/26/2018 11:30,2,0.500,ACTIVE,212.16,354.37,60.033,1545841804,"201051344000983","174011545737251",32.72,4.00,0,333.03,371.21,16.6,14.1,0.106,1202850.5,1202850.5,2609,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841826,47518.00
