ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2018 11:30,2,0.498,ACTIVE,211.70,337.24,60.033,1545841804,"201051344001203","174011545737251",29.88,3.30,0,331.23,348.66,15.1,12.6,0.093,1193000.5,1193000.5,6361,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841827,47519.00
12/26/2018 11:30,2,0.480,ACTIVE,211.48,339.65,60.022,1545841804,"201051344001230","174011545737251",31.17,3.30,0,329.43,353.47,15.2,12.8,0.084,1187666.1,1187666.1,6313,0,0,0,L,1122011218,1,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841828,47520.00
12/26/2018 11:30,2,0.510,ACTIVE,211.25,347.46,60.038,1545841804,"201051344000646","174011545737251",32.03,2.50,0,329.43,358.88,16.6,14.1,0.097,1182413.8,1182413.8,6302,0,0,0,L,1122011218,1,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841829,47521.00
12/26/2018 11:30,2,0.516,ACTIVE,212.61,352.87,60.038,1545841804,"201051344000867","174011545737251",32.58,4.00,0,332.13,369.70,17.0,14.5,0.097,1184346.7,1184346.7,30165,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841830,47522.00
12/26/2018 11:30,2,0.494,ACTIVE,212.83,359.78,60.022,1545841804,"201051344000633","174011545737251",33.30,3.30,0,333.03,370.90,16.7,14.2,0.097,1183285.0,1183285.0,30183,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841831,47523.00
12/26/2018 11:30,2,0.572,ACTIVE,211.25,346.26,60.028,1545841804,"201051344000955","174011545737251",31.87,3.00,0,329.43,360.99,18.5,15.9,0.110,1201064.9,1201064.9,6321,0,0,0,L,1122011218,1,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841832,47524.00
12/26/2018 11:30,2,0.592,ACTIVE,212.38,358.28,60.033,1545841804,"201051344000648","174011545737251",33.12,3.30,0,333.33,370.60,19.9,17.2,0.124,1191214.6,1191214.6,30144,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841832,47525.00
12/26/2018 11:30,2,0.547,ACTIVE,212.61,358.58,60.033,1545841804,"201051344000645","174011545737251",33.12,5.00,0,333.33,367.30,18.4,15.8,0.115,1195485.4,1195485.4,30161,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841834,47526.00
12/26/2018 11:30,2,0.473,ACTIVE,212.38,359.78,60.033,1545841804,"201051344000569","174011545737251",33.28,4.00,0,333.03,372.41,16.0,13.5,0.084,1212488.5,1212488.5,2467,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545841835,47527.00
12/26/2018 11:45,2,0.705,ACTIVE,212.38,358.58,60.012,1545842704,"201051344000579","174011545737251",32.96,3.70,0,332.73,370.00,23.6,20.8,0.155,1212342.0,1212342.0,2616,0,0,0,L,1122011218,1,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842706,47528.00
12/26/2018 11:45,2,0.576,ACTIVE,211.48,338.14,59.996,1545842704,"201051344001025","174011545737251",30.61,3.00,0,330.93,356.18,17.9,15.4,0.110,1197048.4,1197048.4,6350,0,0,0,L,1122011218,1,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842707,47529.00
12/26/2018 11:45,2,0.596,ACTIVE,211.70,339.65,59.996,1545842704,"201051344001093","174011545737251",30.73,4.00,0,330.63,357.38,18.6,16.0,0.106,1188921.4,1188921.4,6354,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842708,47530.00
12/26/2018 11:45,2,0.643,ACTIVE,212.38,361.89,60.006,1545842704,"201051344000458","174011545737251",33.42,6.00,0,332.43,373.61,21.8,19.1,0.141,1198573.8,1198573.8,2613,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842709,47531.00
12/26/2018 11:45,2,0.588,ACTIVE,211.70,339.34,59.996,1545842704,"201051344000890","174011545737251",31.05,3.70,0,330.93,355.88,18.6,16.0,0.110,1193563.8,1193563.8,6294,0,0,0,L,1122011218,1,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842710,47532.00
12/26/2018 11:45,2,0.650,ACTIVE,212.16,340.85,60.038,1545842704,"201051344000988","174011545737251",21.15,3.00,0,331.53,347.76,14.0,11.6,0.102,935576.9,935576.9,2618,0,0,0,L,1122011218,1,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842711,47533.00
12/26/2018 11:45,2,0.561,ACTIVE,212.38,344.45,60.028,1545842704,"201051344000582","174011545737251",31.61,3.70,0,330.93,359.18,17.9,15.4,0.110,1173525.9,1173525.9,6289,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842712,47534.00
12/26/2018 11:45,2,0.604,ACTIVE,212.16,360.69,59.969,1545842704,"201051344000868","174011545737251",33.26,3.30,0,332.13,371.51,20.4,17.7,0.128,1185478.1,1185478.1,30168,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842713,47535.00
12/26/2018 11:45,2,0.479,ACTIVE,212.83,355.58,60.017,1545842704,"201051344000576","174011545737251",32.88,4.00,0,333.33,373.01,16.0,13.5,0.088,1198683.9,1198683.9,2632,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842714,47536.00
12/26/2018 11:45,2,0.674,ACTIVE,212.61,349.26,60.012,1545842704,"201051344001158","174011545737251",32.01,2.50,0,333.63,363.09,21.9,19.2,0.159,1178987.1,1178987.1,2614,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842715,47537.00
12/26/2018 11:45,2,0.547,ACTIVE,211.93,340.85,59.996,1545842704,"201051344000917","174011545737251",31.21,4.50,0,330.93,357.98,17.4,14.8,0.110,1190182.8,1190182.8,6315,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842716,47538.00
12/26/2018 11:45,2,0.602,ACTIVE,211.93,338.14,60.001,1545842704,"201051344000417","174011545737251",20.79,2.50,0,329.73,345.06,12.7,10.3,0.075,966589.4,966589.4,6328,0,0,0,L,1122011218,1,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842717,47539.00
12/26/2018 11:45,2,0.566,ACTIVE,211.93,345.06,60.028,1545842704,"201051344000685","174011545737251",31.67,3.30,0,330.93,360.38,18.2,15.7,0.115,1194587.7,1194587.7,6293,0,0,0,L,1122011218,1,122.23,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842718,47540.00
12/26/2018 11:45,2,0.590,ACTIVE,211.93,339.65,60.001,1545842704,"201051344000651","174011545737251",30.63,3.00,0,331.23,355.28,18.4,15.8,0.115,1188336.9,1188336.9,6307,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842719,47541.00
12/26/2018 11:45,2,0.559,ACTIVE,211.93,361.89,60.001,1545842704,"201051344000594","174011545737251",33.42,3.70,0,331.83,376.31,18.9,16.4,0.119,1203309.0,1203309.0,30115,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842720,47542.00
12/26/2018 11:45,2,0.646,ACTIVE,212.61,356.18,60.017,1545842704,"201051344000469","174011545737251",32.74,2.50,0,331.83,369.10,21.5,18.8,0.146,1187450.4,1187450.4,2614,0,0,0,L,1122011218,1,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842721,47543.00
12/26/2018 11:45,2,0.572,ACTIVE,211.93,348.96,60.001,1545842704,"201051344000585","174011545737251",32.10,3.70,0,331.83,358.88,18.6,16.1,0.119,1203090.7,1203090.7,6350,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842721,47544.00
12/26/2018 11:45,2,0.547,ACTIVE,212.83,363.09,60.038,1545842704,"201051344000853","174011545737251",33.56,3.70,0,334.84,374.21,18.6,16.0,0.119,1203214.7,1203214.7,2609,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842722,47545.00
12/26/2018 11:45,2,0.523,ACTIVE,211.93,351.67,59.980,1545842704,"201051344001145","174011545737251",32.40,3.30,0,331.23,365.49,17.2,14.7,0.115,1202062.9,1202062.9,6284,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842723,47546.00
12/26/2018 11:45,2,0.613,ACTIVE,211.93,345.96,59.996,1545842704,"201051344000438","174011545737251",31.75,3.00,0,331.53,363.39,19.8,17.1,0.119,1195974.4,1195974.4,6301,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842724,47547.00
12/26/2018 11:45,2,0.574,ACTIVE,211.48,348.06,60.001,1545842704,"201051344001135","174011545737251",31.99,3.30,0,329.73,361.89,18.6,16.1,0.115,1184467.1,1184467.1,6291,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842725,47548.00
12/26/2018 11:45,2,0.574,ACTIVE,212.38,360.69,60.006,1545842704,"201051344000983","174011545737251",33.28,4.00,0,332.43,376.92,19.4,16.8,0.128,1202854.3,1202854.3,2610,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842726,47549.00
12/26/2018 11:45,2,0.566,ACTIVE,211.93,338.74,59.996,1545842704,"201051344001203","174011545737251",30.63,3.70,0,330.93,359.18,17.6,15.1,0.110,1193003.9,1193003.9,6362,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842727,47550.00
12/26/2018 11:45,2,0.547,ACTIVE,211.70,338.14,60.001,1545842704,"201051344001230","174011545737251",30.69,3.30,0,330.93,356.48,17.0,14.5,0.110,1187669.4,1187669.4,6314,0,0,0,L,1122011218,1,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842728,47551.00
12/26/2018 11:45,2,0.594,ACTIVE,211.48,344.45,59.996,1545842704,"201051344000646","174011545737251",31.53,3.00,0,330.63,365.80,19.1,16.5,0.119,1182417.5,1182417.5,6303,0,0,0,L,1122011218,1,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842729,47552.00
12/26/2018 11:45,2,0.582,ACTIVE,212.61,361.59,60.012,1545842704,"201051344000867","174011545737251",33.48,4.50,0,332.13,370.60,19.8,17.2,0.124,1184350.6,1184350.6,30166,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842730,47553.00
12/26/2018 11:45,2,0.564,ACTIVE,213.06,364.29,60.012,1545842704,"201051344000633","174011545737251",33.66,3.30,0,333.63,375.11,19.3,16.7,0.115,1183288.8,1183288.8,30184,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842731,47554.00
12/26/2018 11:45,2,0.656,ACTIVE,211.48,347.16,59.985,1545842704,"201051344000955","174011545737251",31.79,3.30,0,330.03,363.69,21.1,18.5,0.141,1201069.1,1201069.1,6322,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842732,47555.00
12/26/2018 11:45,2,0.676,ACTIVE,212.38,361.89,60.006,1545842704,"201051344000648","174011545737251",33.32,3.70,0,333.03,373.01,22.9,20.2,0.150,1191219.1,1191219.1,30145,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842733,47556.00
12/26/2018 11:45,2,0.625,ACTIVE,212.83,360.69,60.012,1545842704,"201051344000645","174011545737251",33.24,5.50,0,333.33,370.60,21.2,18.5,0.137,1195489.5,1195489.5,30162,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842734,47557.00
12/26/2018 11:45,2,0.555,ACTIVE,212.38,360.38,60.012,1545842704,"201051344000569","174011545737251",33.38,4.00,0,332.43,375.11,18.7,16.1,0.110,1212492.1,1212492.1,2468,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545842735,47558.00
12/26/2018 12:00,2,0.748,ACTIVE,213.06,360.38,60.033,1545843604,"201051344000579","174011545737251",33.14,4.00,0,332.43,370.90,25.2,22.4,0.168,1212347.2,1212347.2,2617,0,0,0,L,1122011218,1,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843606,47559.00
12/26/2018 12:00,2,0.602,ACTIVE,212.38,340.85,60.043,1545843604,"201051344001025","174011545737251",31.31,3.30,0,331.23,354.67,19.1,16.5,0.119,1197052.3,1197052.3,6351,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843607,47560.00
12/26/2018 12:00,2,0.609,ACTIVE,212.38,345.96,60.017,1545843604,"201051344001093","174011545737251",31.73,4.50,0,330.63,356.78,19.7,17.1,0.110,1188925.4,1188925.4,6355,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843608,47561.00
12/26/2018 12:00,2,0.682,ACTIVE,212.83,362.19,60.012,1545843604,"201051344000458","174011545737251",33.42,6.30,0,332.43,372.71,23.2,20.5,0.155,1198578.5,1198578.5,2614,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843608,47562.00
12/26/2018 12:00,2,0.609,ACTIVE,212.16,345.06,60.017,1545843604,"201051344000890","174011545737251",31.73,4.00,0,332.13,357.68,19.6,17.0,0.115,1193567.8,1193567.8,6295,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843609,47563.00
12/26/2018 12:00,2,0.695,ACTIVE,212.83,341.75,60.017,1545843604,"201051344000988","174011545737251",21.19,3.30,0,330.93,349.26,14.9,12.5,0.106,935579.7,935579.7,2619,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843610,47564.00
12/26/2018 12:00,2,0.588,ACTIVE,212.83,346.86,60.043,1545843604,"201051344000582","174011545737251",31.77,4.00,0,331.83,358.88,19.0,16.4,0.119,1173529.7,1173529.7,6290,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843611,47565.00
12/26/2018 12:00,2,0.639,ACTIVE,212.83,361.89,60.038,1545843604,"201051344000868","174011545737251",33.36,3.70,0,333.03,370.30,21.6,18.9,0.137,1185482.6,1185482.6,30169,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843612,47566.00
12/26/2018 12:00,2,0.500,ACTIVE,213.29,353.77,60.012,1545843604,"201051344000576","174011545737251",32.64,5.00,0,333.63,374.51,16.6,14.1,0.093,1198687.3,1198687.3,2633,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843613,47567.00
12/26/2018 12:00,2,0.717,ACTIVE,213.06,350.77,59.990,1545843604,"201051344001158","174011545737251",32.10,3.30,0,332.43,363.39,23.4,20.6,0.168,1178991.9,1178991.9,2615,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843614,47568.00
12/26/2018 12:00,2,0.574,ACTIVE,212.38,344.76,60.001,1545843604,"201051344000917","174011545737251",31.55,5.00,0,330.93,355.58,18.4,15.8,0.115,1190186.5,1190186.5,6316,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843615,47569.00
12/26/2018 12:00,2,0.645,ACTIVE,212.61,339.34,60.028,1545843604,"201051344000417","174011545737251",20.56,3.00,0,331.23,344.76,13.4,11.1,0.084,966592.0,966592.0,6329,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843616,47570.00
12/26/2018 12:00,2,0.604,ACTIVE,212.61,344.45,60.038,1545843604,"201051344000685","174011545737251",31.59,3.70,0,331.53,362.19,19.4,16.8,0.133,1194591.6,1194591.6,6294,0,0,0,L,1122011218,1,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843617,47571.00
12/26/2018 12:00,2,0.617,ACTIVE,212.61,340.85,60.033,1545843604,"201051344000651","174011545737251",30.97,3.30,0,332.13,353.77,19.4,16.8,0.119,1188340.8,1188340.8,6308,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843618,47572.00
12/26/2018 12:00,2,0.600,ACTIVE,212.61,360.08,60.012,1545843604,"201051344000594","174011545737251",33.18,4.00,0,332.43,378.12,20.2,17.6,0.124,1203313.1,1203313.1,30116,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843619,47573.00
12/26/2018 12:00,2,0.686,ACTIVE,213.06,357.98,59.996,1545843604,"201051344000469","174011545737251",32.84,3.30,0,331.23,371.81,22.8,20.1,0.150,1187455.1,1187455.1,2615,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843620,47574.00
12/26/2018 12:00,2,0.629,ACTIVE,212.61,341.45,60.022,1545843604,"201051344000585","174011545737251",31.15,3.70,0,331.83,359.18,19.9,17.2,0.128,1203094.7,1203094.7,6351,0,0,0,L,1122011218,1,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843621,47575.00
12/26/2018 12:00,2,0.590,ACTIVE,213.51,354.97,60.059,1545843604,"201051344000853","174011545737251",32.66,4.50,0,334.24,375.41,19.6,17.0,0.124,1203218.7,1203218.7,2610,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843622,47576.00
12/26/2018 12:00,2,0.557,ACTIVE,212.61,353.17,60.028,1545843604,"201051344001145","174011545737251",32.56,3.70,0,333.63,364.59,18.4,15.8,0.119,1202066.6,1202066.6,6285,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843622,47577.00
12/26/2018 12:00,2,0.645,ACTIVE,212.61,347.76,60.017,1545843604,"201051344000438","174011545737251",31.89,3.30,0,331.53,361.29,20.9,18.2,0.133,1195978.6,1195978.6,6302,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843623,47578.00
12/26/2018 12:00,2,0.613,ACTIVE,212.16,347.46,60.017,1545843604,"201051344001135","174011545737251",31.89,4.00,0,332.13,363.09,19.8,17.2,0.128,1184471.1,1184471.1,6292,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843624,47579.00
12/26/2018 12:00,2,0.607,ACTIVE,212.83,366.40,60.012,1545843604,"201051344000983","174011545737251",33.83,5.00,0,332.13,374.51,20.9,18.2,0.137,1202858.5,1202858.5,2611,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843625,47580.00
12/26/2018 12:00,2,0.596,ACTIVE,212.61,339.95,60.038,1545843604,"201051344001203","174011545737251",30.77,4.00,0,331.53,360.08,18.6,16.0,0.124,1193007.6,1193007.6,6363,0,0,0,L,1122011218,1,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843626,47581.00
12/26/2018 12:00,2,0.596,ACTIVE,212.38,339.65,60.028,1545843604,"201051344001230","174011545737251",30.45,3.70,0,328.22,356.78,18.4,15.8,0.110,1187672.6,1187672.6,6315,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843627,47582.00
12/26/2018 12:00,2,0.633,ACTIVE,212.16,345.06,60.022,1545843604,"201051344000646","174011545737251",31.57,3.30,0,332.13,363.39,20.2,17.6,0.133,1182421.6,1182421.6,6304,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843628,47583.00
12/26/2018 12:00,2,0.619,ACTIVE,213.06,361.89,60.012,1545843604,"201051344000867","174011545737251",33.46,5.00,0,331.53,371.21,21.1,18.4,0.128,1184354.9,1184354.9,30167,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843629,47584.00
12/26/2018 12:00,2,0.604,ACTIVE,213.29,361.89,60.043,1545843604,"201051344000633","174011545737251",33.38,4.00,0,333.03,375.41,20.4,17.7,0.137,1183292.9,1183292.9,30185,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843630,47585.00
12/26/2018 12:00,2,0.684,ACTIVE,212.16,352.27,60.054,1545843604,"201051344000955","174011545737251",32.30,3.70,0,331.83,361.59,22.4,19.7,0.146,1201073.7,1201073.7,6323,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843631,47586.00
12/26/2018 12:00,2,0.719,ACTIVE,213.06,361.29,60.006,1545843604,"201051344000648","174011545737251",33.28,4.00,0,332.43,373.31,24.2,21.4,0.159,1191224.1,1191224.1,30146,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843632,47587.00
12/26/2018 12:00,2,0.662,ACTIVE,213.29,361.89,60.006,1545843604,"201051344000645","174011545737251",33.40,6.00,0,333.03,371.21,22.4,19.7,0.150,1195494.2,1195494.2,30163,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843633,47588.00
12/26/2018 12:00,2,0.586,ACTIVE,213.06,364.89,60.033,1545843604,"201051344000569","174011545737251",33.72,5.00,0,333.03,374.81,20.1,17.5,0.128,1212496.1,1212496.1,2469,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545843634,47589.00
12/26/2018 12:15,2,0.982,ACTIVE,213.29,362.19,60.033,1545844503,"201051344000579","174011545737251",33.12,4.50,0,332.73,376.92,33.0,29.9,0.239,1212353.4,1212353.4,2618,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844505,47590.00
12/26/2018 12:15,2,0.775,ACTIVE,212.16,346.56,59.980,1545844503,"201051344001025","174011545737251",31.73,4.00,0,331.83,359.48,24.9,22.1,0.172,1197056.9,1197056.9,6352,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844506,47591.00
12/26/2018 12:15,2,0.793,ACTIVE,212.16,347.76,59.996,1545844503,"201051344001093","174011545737251",31.77,5.50,0,332.73,359.78,25.5,22.7,0.168,1188930.1,1188930.1,6356,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844507,47592.00
12/26/2018 12:15,2,0.818,ACTIVE,213.06,371.21,60.028,1545844503,"201051344000458","174011545737251",34.21,6.70,0,333.63,382.03,28.4,25.5,0.203,1198584.1,1198584.1,2615,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844508,47593.00
12/26/2018 12:15,2,0.789,ACTIVE,211.93,348.96,60.033,1545844503,"201051344000890","174011545737251",31.97,4.50,0,331.23,362.79,25.6,22.8,0.177,1193572.4,1193572.4,6296,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844509,47594.00
12/26/2018 12:15,2,0.893,ACTIVE,213.06,342.95,60.028,1545844503,"201051344000988","174011545737251",21.55,3.70,0,332.13,352.27,19.5,16.9,0.146,935583.3,935583.3,2620,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844510,47595.00
12/26/2018 12:15,2,0.771,ACTIVE,212.83,348.66,60.028,1545844503,"201051344000582","174011545737251",31.83,5.00,0,333.03,360.38,24.9,22.1,0.168,1173534.2,1173534.2,6291,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844511,47596.00
12/26/2018 12:15,2,0.840,ACTIVE,213.06,366.10,60.001,1545844503,"201051344000868","174011545737251",33.66,4.00,0,333.33,378.72,28.7,25.8,0.208,1185487.8,1185487.8,30170,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844512,47597.00
12/26/2018 12:15,2,0.631,ACTIVE,213.51,371.81,60.022,1545844503,"201051344000576","174011545737251",34.43,6.00,0,335.14,381.73,22.0,19.3,0.146,1198691.2,1198691.2,2634,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844513,47598.00
12/26/2018 12:15,2,0.949,ACTIVE,213.29,355.88,60.070,1545844503,"201051344001158","174011545737251",32.44,3.70,0,334.54,371.21,31.2,28.2,0.239,1178997.6,1178997.6,2616,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844514,47599.00
12/26/2018 12:15,2,0.752,ACTIVE,212.38,348.06,60.028,1545844503,"201051344000917","174011545737251",31.77,6.00,0,331.83,358.58,24.2,21.5,0.172,1190190.9,1190190.9,6317,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844515,47600.00
12/26/2018 12:15,2,0.811,ACTIVE,212.38,339.95,60.054,1545844503,"201051344000417","174011545737251",20.89,3.30,0,331.83,347.16,17.2,14.6,0.110,966595.1,966595.1,6330,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844516,47601.00
12/26/2018 12:15,2,0.781,ACTIVE,212.38,349.26,60.028,1545844503,"201051344000685","174011545737251",31.93,4.00,0,333.03,363.39,25.3,22.5,0.186,1194596.2,1194596.2,6295,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844517,47602.00
12/26/2018 12:15,2,0.797,ACTIVE,212.61,345.66,60.028,1545844503,"201051344000651","174011545737251",31.53,3.70,0,332.73,358.28,25.5,22.7,0.177,1188345.5,1188345.5,6309,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844517,47603.00
12/26/2018 12:15,2,0.766,ACTIVE,212.61,370.90,60.022,1545844503,"201051344000594","174011545737251",34.13,4.50,0,332.43,380.22,26.5,23.7,0.181,1203318.0,1203318.0,30117,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844518,47604.00
12/26/2018 12:15,2,0.857,ACTIVE,213.51,366.10,60.059,1545844503,"201051344000469","174011545737251",33.56,3.70,0,332.73,377.22,29.2,26.2,0.217,1187460.7,1187460.7,2616,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844519,47605.00
12/26/2018 12:15,2,0.809,ACTIVE,212.38,349.56,60.022,1545844503,"201051344000585","174011545737251",31.87,4.50,0,332.43,361.59,26.1,23.3,0.181,1203099.5,1203099.5,6352,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844520,47606.00
12/26/2018 12:15,2,0.664,ACTIVE,213.74,374.21,60.028,1545844503,"201051344000853","174011545737251",34.69,5.50,0,335.74,384.13,23.5,20.7,0.155,1203223.5,1203223.5,2611,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844521,47607.00
12/26/2018 12:15,2,0.742,ACTIVE,212.38,355.58,60.059,1545844503,"201051344001145","174011545737251",32.62,4.00,0,334.24,367.90,24.6,21.8,0.177,1202071.0,1202071.0,6286,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844522,47608.00
12/26/2018 12:15,2,0.846,ACTIVE,212.38,348.36,60.028,1545844503,"201051344000438","174011545737251",31.79,3.70,0,332.43,365.19,27.2,24.4,0.194,1195983.7,1195983.7,6303,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844523,47609.00
12/26/2018 12:15,2,0.797,ACTIVE,211.93,352.87,60.017,1545844503,"201051344001135","174011545737251",32.34,4.50,0,332.13,364.59,26.1,23.3,0.186,1184475.8,1184475.8,6293,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844524,47610.00
12/26/2018 12:15,2,0.752,ACTIVE,213.06,373.61,60.022,1545844503,"201051344000983","174011545737251",34.47,6.00,0,333.63,382.93,26.3,23.4,0.194,1202863.5,1202863.5,2612,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844525,47611.00
12/26/2018 12:15,2,0.766,ACTIVE,212.38,343.85,60.022,1545844503,"201051344001203","174011545737251",31.45,4.50,0,332.13,362.79,24.4,21.6,0.177,1193012.1,1193012.1,6364,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844526,47612.00
12/26/2018 12:15,2,0.762,ACTIVE,212.16,345.06,60.028,1545844503,"201051344001230","174011545737251",31.49,4.00,0,332.13,360.69,24.4,21.6,0.172,1187677.0,1187677.0,6316,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844527,47613.00
12/26/2018 12:15,2,0.822,ACTIVE,211.93,350.77,60.028,1545844503,"201051344000646","174011545737251",32.03,3.70,0,331.83,364.59,26.7,23.8,0.194,1182426.5,1182426.5,6305,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844528,47614.00
12/26/2018 12:15,2,0.871,ACTIVE,213.29,361.29,60.028,1545844503,"201051344000867","174011545737251",33.14,6.00,0,333.93,376.62,29.2,26.3,0.208,1184360.0,1184360.0,30168,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844529,47615.00
12/26/2018 12:15,2,0.779,ACTIVE,213.74,370.00,60.038,1545844503,"201051344000633","174011545737251",33.99,4.50,0,334.54,380.52,26.9,24.1,0.194,1183297.8,1183297.8,30186,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844530,47616.00
12/26/2018 12:15,2,0.893,ACTIVE,211.93,355.28,60.028,1545844503,"201051344000955","174011545737251",32.42,4.50,0,331.53,369.40,29.3,26.4,0.208,1201079.2,1201079.2,6324,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844531,47617.00
12/26/2018 12:15,2,0.939,ACTIVE,213.06,366.70,60.028,1545844503,"201051344000648","174011545737251",33.70,4.50,0,333.33,380.52,32.1,29.1,0.234,1191230.1,1191230.1,30147,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844532,47618.00
12/26/2018 12:15,2,0.842,ACTIVE,213.51,368.50,60.033,1545844503,"201051344000645","174011545737251",33.91,6.70,0,334.84,380.82,28.9,26.0,0.212,1195499.7,1195499.7,30164,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844533,47619.00
12/26/2018 12:15,2,0.719,ACTIVE,213.06,373.01,60.028,1545844503,"201051344000569","174011545737251",34.45,6.00,0,334.54,383.53,25.1,22.3,0.177,1212500.8,1212500.8,2470,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545844534,47620.00
12/26/2018 12:30,2,1.055,ACTIVE,213.51,366.40,60.028,1545845404,"201051344000579","174011545737251",33.50,5.50,0,334.24,382.33,35.8,32.6,0.265,1212361.1,1212361.1,2619,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845406,47621.00
12/26/2018 12:30,2,0.697,ACTIVE,212.38,364.29,60.022,1545845404,"201051344001025","174011545737251",33.66,5.00,0,332.73,376.01,23.8,21.1,0.150,1197062.3,1197062.3,6353,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845407,47622.00
12/26/2018 12:30,2,0.799,ACTIVE,212.61,356.18,60.022,1545845404,"201051344001093","174011545737251",32.60,6.00,0,330.93,369.40,26.4,23.6,0.172,1188935.9,1188935.9,6357,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845408,47623.00
12/26/2018 12:30,2,0.936,ACTIVE,213.29,369.70,60.065,1545845404,"201051344000458","174011545737251",33.93,8.00,0,334.24,386.83,32.1,29.1,0.239,1198590.8,1198590.8,2616,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845409,47624.00
12/26/2018 12:30,2,0.797,ACTIVE,212.38,357.38,60.022,1545845404,"201051344000890","174011545737251",32.84,5.50,0,331.83,369.10,26.5,23.7,0.177,1193578.3,1193578.3,6297,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845410,47625.00
12/26/2018 12:30,2,0.820,ACTIVE,213.29,343.55,60.033,1545845404,"201051344000988","174011545737251",22.20,5.00,0,332.43,353.77,18.5,15.9,0.141,935587.1,935587.1,2621,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845410,47626.00
12/26/2018 12:30,2,0.729,ACTIVE,213.06,361.29,60.043,1545845404,"201051344000582","174011545737251",33.24,5.50,0,332.43,372.71,24.6,21.8,0.168,1173539.8,1173539.8,6292,0,0,0,L,1122011218,1,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845411,47627.00
12/26/2018 12:30,2,0.900,ACTIVE,213.29,369.10,60.033,1545845404,"201051344000868","174011545737251",33.89,5.00,0,335.14,383.83,31.0,28.0,0.225,1185494.4,1185494.4,30171,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845412,47628.00
12/26/2018 12:30,2,0.795,ACTIVE,213.96,376.62,60.028,1545845404,"201051344000576","174011545737251",34.75,6.70,0,334.24,386.83,28.0,25.1,0.190,1198696.6,1198696.6,2635,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845413,47629.00
12/26/2018 12:30,2,0.939,ACTIVE,213.51,368.20,60.033,1545845404,"201051344001158","174011545737251",33.73,5.00,0,334.84,382.63,32.0,29.0,0.243,1179004.5,1179004.5,2617,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845414,47630.00
12/26/2018 12:30,2,0.781,ACTIVE,212.83,354.07,60.038,1545845404,"201051344000917","174011545737251",32.40,6.30,0,332.13,364.59,25.6,22.8,0.186,1190196.4,1190196.4,6318,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845415,47631.00
12/26/2018 12:30,2,0.785,ACTIVE,212.61,340.25,60.022,1545845404,"201051344000417","174011545737251",20.69,4.50,0,331.53,348.96,16.4,14.0,0.106,966598.6,966598.6,6331,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845416,47632.00
12/26/2018 12:30,2,0.773,ACTIVE,212.83,360.08,60.022,1545845404,"201051344000685","174011545737251",33.02,5.00,0,334.24,370.60,26.0,23.2,0.190,1194602.0,1194602.0,6296,0,0,0,L,1122011218,1,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845417,47633.00
12/26/2018 12:30,2,0.783,ACTIVE,212.83,359.18,60.022,1545845404,"201051344000651","174011545737251",32.94,5.00,0,332.73,369.70,26.2,23.4,0.181,1188351.3,1188351.3,6310,0,0,0,L,1122011218,1,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845418,47634.00
12/26/2018 12:30,2,0.801,ACTIVE,213.06,369.70,60.033,1545845404,"201051344000594","174011545737251",33.95,5.50,0,333.33,385.03,27.6,24.7,0.190,1203323.7,1203323.7,30118,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845419,47635.00
12/26/2018 12:30,2,0.896,ACTIVE,213.51,371.81,60.028,1545845404,"201051344000469","174011545737251",34.13,5.00,0,332.43,385.93,31.0,28.0,0.234,1187467.2,1187467.2,2617,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845420,47636.00
12/26/2018 12:30,2,0.777,ACTIVE,212.83,363.69,60.017,1545845404,"201051344000585","174011545737251",33.40,6.00,0,334.24,375.41,26.3,23.4,0.181,1203105.3,1203105.3,6353,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845421,47637.00
12/26/2018 12:30,2,0.863,ACTIVE,213.96,374.21,60.028,1545845404,"201051344000853","174011545737251",34.39,6.70,0,336.04,388.64,30.2,27.2,0.221,1203229.3,1203229.3,2612,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845422,47638.00
12/26/2018 12:30,2,0.781,ACTIVE,212.83,359.78,60.022,1545845404,"201051344001145","174011545737251",33.10,5.00,0,334.24,370.60,26.2,23.4,0.181,1202076.7,1202076.7,6287,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845422,47639.00
12/26/2018 12:30,2,0.861,ACTIVE,212.61,358.88,59.985,1545845404,"201051344000438","174011545737251",32.86,5.00,0,334.24,371.21,28.7,25.8,0.208,1195990.0,1195990.0,6304,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845423,47640.00
12/26/2018 12:30,2,0.762,ACTIVE,212.38,363.69,60.017,1545845404,"201051344001135","174011545737251",33.48,5.50,0,332.73,374.21,25.9,23.1,0.181,1184481.6,1184481.6,6294,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845424,47641.00
12/26/2018 12:30,2,0.939,ACTIVE,213.51,375.41,60.059,1545845404,"201051344000983","174011545737251",34.57,7.00,0,335.14,388.34,32.9,29.9,0.256,1202870.1,1202870.1,2613,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845425,47642.00
12/26/2018 12:30,2,0.717,ACTIVE,212.61,363.09,60.017,1545845404,"201051344001203","174011545737251",33.54,6.00,0,333.93,375.41,24.4,21.6,0.168,1193017.5,1193017.5,6365,0,0,0,L,1122011218,1,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845426,47643.00
12/26/2018 12:30,2,0.762,ACTIVE,212.38,355.58,60.028,1545845404,"201051344001230","174011545737251",32.58,5.00,0,332.43,365.80,25.1,22.3,0.177,1187682.5,1187682.5,6317,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845427,47644.00
12/26/2018 12:30,2,0.783,ACTIVE,212.16,363.99,60.033,1545845404,"201051344000646","174011545737251",33.48,5.00,0,332.73,374.51,26.6,23.7,0.186,1182432.5,1182432.5,6306,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845428,47645.00
12/26/2018 12:30,2,0.885,ACTIVE,213.51,368.20,60.033,1545845404,"201051344000867","174011545737251",33.85,6.70,0,332.43,382.33,30.4,27.4,0.212,1184366.4,1184366.4,30169,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845429,47646.00
12/26/2018 12:30,2,1.008,ACTIVE,213.96,348.06,60.033,1545845404,"201051344000633","174011545737251",19.36,6.00,0,335.14,383.53,19.8,17.2,0.177,1183304.7,1183304.7,30187,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845430,47647.00
12/26/2018 12:30,2,0.895,ACTIVE,212.16,363.39,60.022,1545845404,"201051344000955","174011545737251",33.28,6.00,0,332.13,374.81,30.2,27.2,0.217,1201085.9,1201085.9,6325,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845431,47648.00
12/26/2018 12:30,2,0.943,ACTIVE,213.51,370.30,60.033,1545845404,"201051344000648","174011545737251",34.03,6.00,0,334.84,386.23,32.6,29.5,0.243,1191237.0,1191237.0,30148,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845432,47649.00
12/26/2018 12:30,2,0.902,ACTIVE,213.74,371.21,60.033,1545845404,"201051344000645","174011545737251",34.13,7.30,0,335.44,383.83,31.1,28.1,0.230,1195506.5,1195506.5,30165,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845433,47650.00
12/26/2018 12:30,2,0.910,ACTIVE,213.51,371.51,59.990,1545845404,"201051344000569","174011545737251",34.13,7.00,0,334.54,387.44,31.5,28.5,0.234,1212507.2,1212507.2,2471,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545845434,47651.00
12/26/2018 12:45,2,1.395,ACTIVE,213.74,378.42,60.006,1545846303,"201051344000579","174011545737251",34.41,6.70,0,335.44,412.38,48.6,45.0,0.371,1212370.8,1212370.8,2620,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846306,47652.00
12/26/2018 12:45,2,1.002,ACTIVE,212.16,375.11,60.022,1545846303,"201051344001025","174011545737251",34.43,6.30,0,333.03,403.37,35.0,31.9,0.261,1197068.7,1197068.7,6354,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846306,47653.00
12/26/2018 12:45,2,1.041,ACTIVE,212.38,369.40,60.017,1545846303,"201051344001093","174011545737251",33.81,7.00,0,331.23,397.66,35.6,32.5,0.256,1188942.8,1188942.8,6358,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846307,47654.00
12/26/2018 12:45,2,1.576,ACTIVE,213.51,372.71,60.006,1545846303,"201051344000458","174011545737251",33.62,9.30,0,356.78,417.79,53.7,49.9,0.442,1198600.5,1198600.5,2617,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846308,47655.00
12/26/2018 12:45,2,0.949,ACTIVE,212.16,373.01,60.006,1545846303,"201051344000890","174011545737251",34.35,6.30,0,332.13,397.05,33.1,30.0,0.239,1193584.9,1193584.9,6298,0,0,0,L,1122011218,1,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846309,47656.00
12/26/2018 12:45,2,1.516,ACTIVE,213.51,348.96,60.012,1545846303,"201051344000988","174011545737251",22.09,6.30,0,332.73,373.31,33.9,30.8,0.278,935592.8,935592.8,2622,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846310,47657.00
12/26/2018 12:45,2,0.941,ACTIVE,212.83,371.81,60.012,1545846303,"201051344000582","174011545737251",34.13,6.30,0,333.03,397.05,32.6,29.6,0.239,1173546.1,1173546.1,6293,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846311,47658.00
12/26/2018 12:45,2,1.410,ACTIVE,213.29,375.11,60.006,1545846303,"201051344000868","174011545737251",34.03,6.00,0,334.24,414.79,48.5,44.9,0.380,1185503.2,1185503.2,30172,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846312,47659.00
12/26/2018 12:45,2,1.621,ACTIVE,213.96,370.30,60.033,1545846303,"201051344000576","174011545737251",33.36,7.70,0,334.54,416.89,54.8,50.9,0.446,1198706.2,1198706.2,2636,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846313,47660.00
12/26/2018 12:45,2,1.408,ACTIVE,213.96,373.31,59.980,1545846303,"201051344001158","174011545737251",33.83,6.30,0,357.08,413.29,48.2,44.6,0.393,1179013.5,1179013.5,2618,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846314,47661.00
12/26/2018 12:45,2,0.947,ACTIVE,212.38,372.11,60.006,1545846303,"201051344000917","174011545737251",34.05,7.30,0,333.03,396.45,32.6,29.6,0.243,1190203.0,1190203.0,6319,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846315,47662.00
