ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2018 12:45,2,0.926,ACTIVE,212.38,341.45,59.985,1545846303,"201051344000417","174011545737251",22.22,5.50,0,332.43,358.58,20.8,18.1,0.146,966602.6,966602.6,6332,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846316,47663.00
12/26/2018 12:45,2,0.973,ACTIVE,212.38,371.81,60.006,1545846303,"201051344000685","174011545737251",34.09,6.00,0,333.33,394.05,33.6,30.6,0.256,1194608.8,1194608.8,6297,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846317,47664.00
12/26/2018 12:45,2,1.061,ACTIVE,212.38,370.60,60.006,1545846303,"201051344000651","174011545737251",33.95,6.00,0,333.93,397.35,36.5,33.3,0.270,1188358.3,1188358.3,6311,0,0,0,L,1122011218,1,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846318,47665.00
12/26/2018 12:45,2,1.268,ACTIVE,213.06,378.42,59.990,1545846303,"201051344000594","174011545737251",34.53,6.70,0,333.93,412.08,44.3,40.8,0.340,1203331.8,1203331.8,30119,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846319,47666.00
12/26/2018 12:45,2,1.510,ACTIVE,213.96,372.41,60.012,1545846303,"201051344000469","174011545737251",33.62,6.30,0,356.78,415.99,51.4,47.7,0.415,1187476.3,1187476.3,2618,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846320,47667.00
12/26/2018 12:45,2,1.061,ACTIVE,212.38,374.81,60.022,1545846303,"201051344000585","174011545737251",34.31,6.30,0,332.13,404.57,36.9,33.7,0.270,1203112.4,1203112.4,6354,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846321,47668.00
12/26/2018 12:45,2,1.625,ACTIVE,214.19,372.41,60.001,1545846303,"201051344000853","174011545737251",33.58,8.50,0,336.04,415.39,55.3,51.4,0.438,1203239.2,1203239.2,2613,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846322,47669.00
12/26/2018 12:45,2,1.000,ACTIVE,212.38,369.10,60.022,1545846303,"201051344001145","174011545737251",33.81,5.50,0,333.93,399.76,34.2,31.1,0.261,1202083.3,1202083.3,6288,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846323,47670.00
12/26/2018 12:45,2,1.031,ACTIVE,212.38,374.81,60.012,1545846303,"201051344000438","174011545737251",34.33,6.00,0,333.63,402.16,36.0,32.8,0.265,1195997.2,1195997.2,6305,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846323,47671.00
12/26/2018 12:45,2,0.990,ACTIVE,212.16,375.11,60.017,1545846303,"201051344001135","174011545737251",34.47,6.30,0,332.43,403.07,34.5,31.4,0.261,1184488.4,1184488.4,6295,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846324,47672.00
12/26/2018 12:45,2,1.691,ACTIVE,213.74,371.21,60.001,1545846303,"201051344000983","174011545737251",33.42,8.50,0,334.54,414.19,57.3,53.4,0.473,1202880.5,1202880.5,2614,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846325,47673.00
12/26/2018 12:45,2,1.004,ACTIVE,212.38,373.01,60.012,1545846303,"201051344001203","174011545737251",34.25,6.70,0,333.63,401.26,34.9,31.7,0.270,1193024.0,1193024.0,6366,0,0,0,L,1122011218,1,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846326,47674.00
12/26/2018 12:45,2,0.951,ACTIVE,212.16,370.90,60.006,1545846303,"201051344001230","174011545737251",33.99,6.00,0,332.13,395.55,32.7,29.6,0.239,1187688.9,1187688.9,6318,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846327,47675.00
12/26/2018 12:45,2,1.021,ACTIVE,211.93,374.51,60.012,1545846303,"201051344000646","174011545737251",34.29,6.00,0,331.53,404.27,35.5,32.3,0.270,1182439.4,1182439.4,6307,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846328,47676.00
12/26/2018 12:45,2,1.291,ACTIVE,213.51,373.31,60.006,1545846303,"201051344000867","174011545737251",33.99,7.70,0,356.78,411.78,44.5,41.0,0.340,1184375.0,1184375.0,30170,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846329,47677.00
12/26/2018 12:45,2,1.494,ACTIVE,213.96,372.71,59.996,1545846303,"201051344000633","174011545737251",33.72,7.00,0,335.14,412.08,51.0,47.3,0.402,1183314.1,1183314.1,30188,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846330,47678.00
12/26/2018 12:45,2,1.188,ACTIVE,211.93,372.71,60.006,1545846303,"201051344000955","174011545737251",34.01,7.00,0,332.13,406.37,41.0,37.6,0.314,1201093.9,1201093.9,6326,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846331,47679.00
12/26/2018 12:45,2,1.502,ACTIVE,213.51,373.91,60.006,1545846303,"201051344000648","174011545737251",33.89,6.70,0,335.74,417.19,51.6,47.9,0.415,1191246.3,1191246.3,30149,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846332,47680.00
12/26/2018 12:45,2,1.375,ACTIVE,213.96,375.11,60.017,1545846303,"201051344000645","174011545737251",34.07,8.00,0,355.88,413.59,47.5,43.9,0.376,1195515.3,1195515.3,30166,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846333,47681.00
12/26/2018 12:45,2,1.652,ACTIVE,213.74,371.51,60.006,1545846303,"201051344000569","174011545737251",33.42,8.00,0,347.76,413.29,56.1,52.2,0.455,1212517.3,1212517.3,2472,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545846334,47682.00
12/26/2018 13:00,2,2.125,ACTIVE,214.64,379.32,60.033,1545847204,"201051344000579","174011545737251",33.89,7.30,0,335.44,408.18,73.1,68.6,0.592,1212383.6,1212383.6,2621,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847206,47683.00
12/26/2018 13:00,2,1.963,ACTIVE,212.61,374.51,60.028,1545847204,"201051344001025","174011545737251",33.58,8.00,0,331.53,403.07,66.8,62.6,0.521,1197079.3,1197079.3,6355,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847207,47684.00
12/26/2018 13:00,2,1.525,ACTIVE,212.83,380.52,60.006,1545847204,"201051344001093","174011545737251",34.47,7.70,0,332.43,402.77,53.3,49.5,0.415,1188952.1,1188952.1,6359,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847208,47685.00
12/26/2018 13:00,2,2.490,ACTIVE,214.41,357.98,60.038,1545847204,"201051344000458","174011545737251",32.54,10.70,0,344.45,401.56,82.1,77.3,0.389,1198615.3,1198615.3,2618,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847209,47686.00
12/26/2018 13:00,2,1.471,ACTIVE,212.61,382.63,60.033,1545847204,"201051344000890","174011545737251",34.83,7.30,0,329.13,402.16,52.0,48.3,0.402,1193593.7,1193593.7,6299,0,0,0,L,1122011218,1,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847210,47687.00
12/26/2018 13:00,2,2.523,ACTIVE,214.41,355.28,60.033,1545847204,"201051344000988","174011545737251",21.11,7.00,0,334.54,379.02,54.0,50.2,0.442,935602.1,935602.1,2623,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847211,47688.00
12/26/2018 13:00,2,1.266,ACTIVE,213.29,382.63,60.033,1545847204,"201051344000582","174011545737251",34.91,7.00,0,330.93,400.66,44.8,41.3,0.354,1173554.2,1173554.2,6294,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847212,47689.00
12/26/2018 13:00,2,2.246,ACTIVE,213.96,372.71,60.054,1545847204,"201051344000868","174011545737251",33.08,7.00,0,335.74,403.67,75.4,70.8,0.610,1185516.5,1185516.5,30173,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847213,47690.00
12/26/2018 13:00,2,2.521,ACTIVE,214.87,351.97,60.022,1545847204,"201051344000576","174011545737251",31.85,9.30,0,339.65,400.06,81.4,76.6,0.376,1198721.2,1198721.2,2637,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847213,47691.00
12/26/2018 13:00,2,2.352,ACTIVE,214.64,372.71,60.033,1545847204,"201051344001158","174011545737251",32.96,7.30,0,346.56,402.77,78.5,73.9,0.650,1179027.3,1179027.3,2619,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847214,47692.00
12/26/2018 13:00,2,1.443,ACTIVE,213.06,382.03,60.033,1545847204,"201051344000917","174011545737251",34.65,7.70,0,332.73,400.96,50.8,47.1,0.402,1190211.6,1190211.6,6320,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847215,47693.00
12/26/2018 13:00,2,1.383,ACTIVE,212.83,345.96,60.038,1545847204,"201051344000417","174011545737251",22.90,6.00,0,332.13,358.88,32.1,29.0,0.256,966607.9,966607.9,6333,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847216,47694.00
12/26/2018 13:00,2,1.434,ACTIVE,212.83,382.63,60.028,1545847204,"201051344000685","174011545737251",34.87,6.70,0,332.43,400.96,50.8,47.1,0.415,1194617.5,1194617.5,6298,0,0,0,L,1122011218,1,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847217,47695.00
12/26/2018 13:00,2,1.705,ACTIVE,213.06,380.22,60.033,1545847204,"201051344000651","174011545737251",34.39,6.70,0,334.54,403.07,59.5,55.5,0.468,1188368.1,1188368.1,6312,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847218,47696.00
12/26/2018 13:00,2,2.240,ACTIVE,213.51,376.62,60.028,1545847204,"201051344000594","174011545737251",33.52,8.50,0,333.33,406.07,76.1,71.5,0.601,1203345.0,1203345.0,30120,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847219,47697.00
12/26/2018 13:00,2,2.496,ACTIVE,214.64,355.28,60.028,1545847204,"201051344000469","174011545737251",32.24,7.70,0,343.55,401.26,81.5,76.8,0.384,1187490.7,1187490.7,2619,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847220,47698.00
12/26/2018 13:00,2,2.016,ACTIVE,213.06,378.72,60.028,1545847204,"201051344000585","174011545737251",33.95,7.70,0,331.23,405.17,69.3,65.0,0.566,1203123.6,1203123.6,6355,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847221,47699.00
12/26/2018 13:00,2,2.531,ACTIVE,215.09,350.47,60.028,1545847204,"201051344000853","174011545737251",31.71,11.70,0,338.44,397.05,81.3,76.6,0.362,1203254.5,1203254.5,2614,0,0,0,L,1122011218,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847222,47700.00
12/26/2018 13:00,2,1.482,ACTIVE,212.83,383.23,60.022,1545847204,"201051344001145","174011545737251",34.91,6.30,0,334.54,401.56,52.2,48.4,0.420,1202092.5,1202092.5,6289,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847223,47701.00
12/26/2018 13:00,2,1.406,ACTIVE,212.83,386.83,60.049,1545847204,"201051344000438","174011545737251",35.31,6.30,0,331.83,406.97,50.2,46.5,0.398,1196006.3,1196006.3,6306,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847224,47702.00
12/26/2018 13:00,2,1.723,ACTIVE,212.61,382.03,60.022,1545847204,"201051344001135","174011545737251",34.51,7.00,0,330.63,404.57,60.2,56.2,0.477,1184498.0,1184498.0,6296,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847225,47703.00
12/26/2018 13:00,2,2.633,ACTIVE,214.64,350.17,60.028,1545847204,"201051344000983","174011545737251",31.57,10.30,0,337.54,395.85,84.2,79.4,0.402,1202896.0,1202896.0,2615,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847226,47704.00
12/26/2018 13:00,2,1.768,ACTIVE,213.06,379.92,60.033,1545847204,"201051344001203","174011545737251",34.33,8.00,0,333.93,404.27,61.5,57.4,0.513,1193034.2,1193034.2,6367,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847226,47705.00
12/26/2018 13:00,2,1.543,ACTIVE,212.38,380.22,60.033,1545847204,"201051344001230","174011545737251",34.37,7.30,0,332.73,401.86,53.7,49.9,0.433,1187697.8,1187697.8,6319,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847227,47706.00
12/26/2018 13:00,2,1.818,ACTIVE,212.38,380.22,60.028,1545847204,"201051344000646","174011545737251",34.17,7.00,0,332.73,405.77,62.8,58.7,0.513,1182449.5,1182449.5,6308,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847228,47707.00
12/26/2018 13:00,2,2.137,ACTIVE,214.19,373.31,60.038,1545847204,"201051344000867","174011545737251",33.28,9.00,0,335.44,403.07,72.0,67.5,0.575,1184387.5,1184387.5,30171,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847229,47708.00
12/26/2018 13:00,2,2.301,ACTIVE,214.64,373.31,60.033,1545847204,"201051344000633","174011545737251",33.06,8.00,0,350.17,403.97,77.0,72.4,0.641,1183327.8,1183327.8,30189,0,0,0,L,1122011218,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847230,47709.00
12/26/2018 13:00,2,2.008,ACTIVE,212.38,379.62,60.028,1545847204,"201051344000955","174011545737251",33.97,7.70,0,332.73,406.37,69.2,64.8,0.561,1201105.1,1201105.1,6327,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847231,47710.00
12/26/2018 13:00,2,2.445,ACTIVE,214.41,359.48,60.038,1545847204,"201051344000648","174011545737251",32.62,8.50,0,345.66,403.07,80.8,76.1,0.376,1191260.7,1191260.7,30150,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847232,47711.00
12/26/2018 13:00,2,2.410,ACTIVE,214.64,367.30,60.028,1545847204,"201051344000645","174011545737251",32.38,9.70,0,335.14,400.96,79.0,74.4,0.641,1195528.9,1195528.9,30167,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847233,47712.00
12/26/2018 13:00,2,2.623,ACTIVE,214.41,349.56,60.038,1545847204,"201051344000569","174011545737251",31.27,9.70,0,338.14,396.75,83.1,78.3,0.380,1212532.6,1212532.6,2473,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545847234,47713.00
12/26/2018 13:15,2,2.643,ACTIVE,215.54,354.97,60.028,1545848104,"201051344000579","174011545737251",32.14,10.30,0,331.23,411.78,86.0,81.1,0.393,1212403.9,1212403.9,2622,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848106,47714.00
12/26/2018 13:15,2,2.656,ACTIVE,213.51,348.36,60.017,1545848104,"201051344001025","174011545737251",31.47,11.70,0,335.44,408.78,84.7,79.8,0.380,1197098.7,1197098.7,6356,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848107,47715.00
12/26/2018 13:15,2,2.277,ACTIVE,213.74,372.41,60.038,1545848104,"201051344001093","174011545737251",32.98,10.30,0,337.24,415.09,76.1,71.5,0.610,1188968.5,1188968.5,6360,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848108,47716.00
12/26/2018 13:15,2,2.641,ACTIVE,215.32,349.26,60.028,1545848104,"201051344000458","174011545737251",31.37,13.70,0,319.21,396.75,83.9,79.1,0.398,1198636.2,1198636.2,2619,0,0,0,L,1122011218,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848108,47717.00
12/26/2018 13:15,2,2.350,ACTIVE,213.06,360.69,60.017,1545848104,"201051344000890","174011545737251",32.86,10.30,0,346.86,414.79,78.2,73.5,0.349,1193610.3,1193610.3,6300,0,0,0,L,1122011218,1,122.91,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848109,47718.00
12/26/2018 13:15,2,2.740,ACTIVE,215.32,355.88,60.033,1545848104,"201051344000988","174011545737251",20.26,8.50,0,320.71,393.45,56.2,52.4,0.460,935616.0,935616.0,2624,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848110,47719.00
12/26/2018 13:15,2,2.176,ACTIVE,214.19,373.61,60.028,1545848104,"201051344000582","174011545737251",33.22,9.70,0,338.44,418.39,73.2,68.8,0.601,1173569.3,1173569.3,6295,0,0,0,L,1122011218,1,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848111,47720.00
12/26/2018 13:15,2,2.717,ACTIVE,214.87,349.56,60.022,1545848104,"201051344000868","174011545737251",30.77,9.70,0,318.30,404.57,84.8,79.9,0.384,1185537.0,1185537.0,30174,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848112,47721.00
12/26/2018 13:15,2,2.631,ACTIVE,215.77,351.07,60.022,1545848104,"201051344000576","174011545737251",31.11,12.00,0,319.81,396.15,82.9,78.1,0.376,1198741.0,1198741.0,2638,0,0,0,L,1122011218,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848113,47722.00
12/26/2018 13:15,2,2.684,ACTIVE,215.54,349.26,60.017,1545848104,"201051344001158","174011545737251",31.19,10.00,0,318.91,402.77,84.8,79.9,0.389,1179048.2,1179048.2,2620,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848114,47723.00
12/26/2018 13:15,2,2.158,ACTIVE,213.74,373.31,60.028,1545848104,"201051344000917","174011545737251",33.26,10.70,0,338.74,416.89,72.7,68.3,0.610,1190227.2,1190227.2,6321,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848115,47724.00
12/26/2018 13:15,2,2.223,ACTIVE,213.51,349.86,60.022,1545848104,"201051344000417","174011545737251",21.75,7.30,0,333.63,378.72,49.0,45.3,0.398,966617.9,966617.9,6334,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848116,47725.00
12/26/2018 13:15,2,2.377,ACTIVE,213.29,361.89,60.022,1545848104,"201051344000685","174011545737251",32.96,8.50,0,346.86,415.69,79.4,74.7,0.376,1194634.0,1194634.0,6299,0,0,0,L,1122011218,1,123.36,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848117,47726.00
12/26/2018 13:15,2,2.521,ACTIVE,213.96,355.88,60.028,1545848104,"201051344000651","174011545737251",32.16,10.70,0,341.15,410.58,82.2,77.4,0.371,1188386.1,1188386.1,6313,0,0,0,L,1122011218,1,123.36,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848118,47727.00
12/26/2018 13:15,2,2.713,ACTIVE,214.41,349.56,60.022,1545848104,"201051344000594","174011545737251",31.45,13.70,0,325.82,408.78,86.4,81.4,0.380,1203365.8,1203365.8,30121,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848119,47728.00
12/26/2018 13:15,2,2.691,ACTIVE,215.54,349.56,60.022,1545848104,"201051344000469","174011545737251",31.09,10.30,0,317.70,397.66,84.7,79.8,0.398,1187511.8,1187511.8,2620,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848120,47729.00
12/26/2018 13:15,2,2.666,ACTIVE,213.96,349.56,60.022,1545848104,"201051344000585","174011545737251",31.49,10.30,0,327.32,409.08,85.0,80.1,0.384,1203143.6,1203143.6,6356,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848120,47730.00
12/26/2018 13:15,2,2.598,ACTIVE,216.00,351.07,60.022,1545848104,"201051344000853","174011545737251",31.55,14.00,0,321.01,396.45,83.0,78.2,0.367,1203274.2,1203274.2,2615,0,0,0,L,1122011218,1,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848121,47731.00
12/26/2018 13:15,2,2.367,ACTIVE,213.29,360.99,60.033,1545848104,"201051344001145","174011545737251",32.86,9.30,0,348.66,413.29,78.8,74.1,0.358,1202109.4,1202109.4,6290,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848122,47732.00
12/26/2018 13:15,2,2.389,ACTIVE,213.51,366.70,60.028,1545848104,"201051344000438","174011545737251",33.42,9.00,0,351.37,420.20,81.0,76.2,0.371,1196023.0,1196023.0,6307,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848124,47733.00
12/26/2018 13:15,2,2.574,ACTIVE,213.51,351.67,60.028,1545848104,"201051344001135","174011545737251",31.85,10.70,0,338.14,411.18,83.0,78.2,0.380,1184516.5,1184516.5,6297,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848124,47734.00
12/26/2018 13:15,2,2.596,ACTIVE,215.32,349.26,60.022,1545848104,"201051344000983","174011545737251",31.27,12.70,0,316.80,394.65,82.2,77.4,0.384,1202915.9,1202915.9,2616,0,0,0,L,1122011218,1,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848125,47735.00
12/26/2018 13:15,2,2.635,ACTIVE,213.74,346.26,60.028,1545848104,"201051344001203","174011545737251",31.31,11.00,0,336.34,411.48,83.5,78.7,0.384,1193052.6,1193052.6,6368,0,0,0,L,1122011218,1,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848126,47736.00
12/26/2018 13:15,2,2.338,ACTIVE,213.06,370.30,60.022,1545848104,"201051344001230","174011545737251",32.80,10.00,0,336.64,414.19,77.7,73.0,0.641,1187714.6,1187714.6,6320,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848127,47737.00
12/26/2018 13:15,2,2.623,ACTIVE,213.06,347.76,60.028,1545848104,"201051344000646","174011545737251",31.31,10.70,0,336.34,411.18,83.2,78.4,0.389,1182468.3,1182468.3,6309,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848128,47738.00
12/26/2018 13:15,2,2.697,ACTIVE,215.09,348.36,60.028,1545848104,"201051344000867","174011545737251",31.05,12.00,0,325.22,408.48,84.8,80.0,0.384,1184407.6,1184407.6,30172,0,0,0,L,1122011218,1,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848129,47739.00
12/26/2018 13:15,2,2.688,ACTIVE,215.54,351.37,60.022,1545848104,"201051344000633","174011545737251",31.33,13.00,0,321.01,403.67,85.4,80.5,0.376,1183348.5,1183348.5,30190,0,0,0,L,1122011218,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848130,47740.00
12/26/2018 13:15,2,2.674,ACTIVE,213.06,348.66,60.028,1545848104,"201051344000955","174011545737251",31.35,12.30,0,333.33,410.88,85.0,80.1,0.380,1201125.0,1201125.0,6328,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848131,47741.00
12/26/2018 13:15,2,2.650,ACTIVE,215.32,349.56,60.043,1545848104,"201051344000648","174011545737251",31.29,11.30,0,316.20,396.75,84.0,79.1,0.389,1191281.6,1191281.6,30151,0,0,0,L,1122011218,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848132,47742.00
12/26/2018 13:15,2,2.635,ACTIVE,215.54,349.26,60.028,1545848104,"201051344000645","174011545737251",30.85,12.70,0,320.71,399.16,82.4,77.6,0.371,1195548.9,1195548.9,30168,0,0,0,L,1122011218,1,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848133,47743.00
12/26/2018 13:15,2,2.695,ACTIVE,215.54,350.47,60.070,1545848104,"201051344000569","174011545737251",30.95,12.30,0,316.80,395.85,84.5,79.7,0.393,1212553.3,1212553.3,2474,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545848134,47744.00
12/26/2018 13:30,2,2.219,ACTIVE,214.41,359.48,60.012,1545849004,"201051344000579","174011545737251",31.47,10.00,0,323.41,394.05,70.8,66.4,0.579,1212423.2,1212423.2,2623,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849006,47745.00
12/26/2018 13:30,2,2.178,ACTIVE,213.06,355.28,60.006,1545849004,"201051344001025","174011545737251",31.19,11.70,0,320.71,388.64,68.8,64.4,0.548,1197117.4,1197117.4,6357,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849007,47746.00
12/26/2018 13:30,2,2.100,ACTIVE,213.29,356.78,59.975,1545849004,"201051344001093","174011545737251",31.51,10.30,0,321.01,400.36,67.1,62.8,0.535,1188986.4,1188986.4,6361,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849008,47747.00
12/26/2018 13:30,2,2.143,ACTIVE,214.19,357.38,60.012,1545849004,"201051344000458","174011545737251",31.45,13.70,0,319.21,392.85,68.2,63.9,0.570,1198654.7,1198654.7,2620,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849009,47748.00
12/26/2018 13:30,2,2.148,ACTIVE,212.83,357.98,60.006,1545849004,"201051344000890","174011545737251",31.65,10.30,0,321.01,400.36,68.9,64.6,0.552,1193628.4,1193628.4,6301,0,0,0,L,1122011218,1,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849010,47749.00
12/26/2018 13:30,2,2.219,ACTIVE,214.41,354.37,60.012,1545849004,"201051344000988","174011545737251",20.36,9.30,0,334.24,385.93,45.8,42.3,0.376,935628.3,935628.3,2625,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849011,47750.00
12/26/2018 13:30,2,2.137,ACTIVE,213.74,357.98,60.022,1545849004,"201051344000582","174011545737251",31.13,10.00,0,320.71,401.26,67.4,63.1,0.544,1173586.9,1173586.9,6296,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849012,47751.00
12/26/2018 13:30,2,2.188,ACTIVE,213.96,357.08,60.006,1545849004,"201051344000868","174011545737251",31.13,9.70,0,319.21,388.94,69.0,64.7,0.557,1185555.8,1185555.8,30175,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849013,47752.00
12/26/2018 13:30,2,2.180,ACTIVE,214.87,359.18,60.012,1545849004,"201051344000576","174011545737251",30.97,12.00,0,318.91,395.25,68.4,64.1,0.561,1198759.7,1198759.7,2639,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849015,47753.00
12/26/2018 13:30,2,2.213,ACTIVE,214.64,358.28,60.012,1545849004,"201051344001158","174011545737251",30.71,10.00,0,319.21,394.35,68.8,64.5,0.570,1179067.0,1179067.0,2621,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849016,47754.00
12/26/2018 13:30,2,2.092,ACTIVE,213.29,356.48,60.012,1545849004,"201051344000917","174011545737251",31.45,11.30,0,327.32,402.46,66.6,62.4,0.557,1190244.6,1190244.6,6322,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849016,47755.00
12/26/2018 13:30,2,2.154,ACTIVE,213.06,350.77,60.012,1545849004,"201051344000417","174011545737251",20.63,8.00,0,333.03,379.62,45.1,41.6,0.367,966629.6,966629.6,6335,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849017,47756.00
12/26/2018 13:30,2,2.145,ACTIVE,213.06,357.98,60.012,1545849004,"201051344000685","174011545737251",31.55,9.30,0,318.30,399.16,68.5,64.2,0.583,1194652.3,1194652.3,6300,0,0,0,L,1122011218,1,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849018,47757.00
12/26/2018 13:30,2,2.189,ACTIVE,213.51,357.38,60.012,1545849004,"201051344000651","174011545737251",30.97,10.70,0,318.00,389.24,68.7,64.4,0.561,1188404.7,1188404.7,6314,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849019,47758.00
12/26/2018 13:30,2,2.197,ACTIVE,213.74,359.78,60.006,1545849004,"201051344000594","174011545737251",31.73,14.00,0,319.51,389.54,70.7,66.3,0.561,1203385.0,1203385.0,30122,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849020,47759.00
12/26/2018 13:30,2,2.180,ACTIVE,214.64,358.88,59.996,1545849004,"201051344000469","174011545737251",31.21,10.00,0,316.50,393.45,68.9,64.6,0.583,1187530.6,1187530.6,2621,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849021,47760.00
12/26/2018 13:30,2,2.191,ACTIVE,213.29,356.48,60.012,1545849004,"201051344000585","174011545737251",31.15,11.00,0,318.30,388.34,69.1,64.8,0.548,1203162.3,1203162.3,6357,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849022,47761.00
12/26/2018 13:30,2,2.209,ACTIVE,215.09,360.69,60.012,1545849004,"201051344000853","174011545737251",30.87,14.00,0,322.21,393.75,69.1,64.8,0.561,1203293.1,1203293.1,2616,0,0,0,L,1122011218,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849023,47762.00
12/26/2018 13:30,2,2.121,ACTIVE,213.06,357.08,60.006,1545849004,"201051344001145","174011545737251",31.23,9.30,0,322.81,400.96,67.1,62.8,0.557,1202127.4,1202127.4,6291,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849024,47763.00
12/26/2018 13:30,2,2.146,ACTIVE,213.06,360.38,59.980,1545849004,"201051344000438","174011545737251",31.89,10.00,0,319.81,392.55,69.4,65.0,0.566,1196041.6,1196041.6,6308,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849025,47764.00
12/26/2018 13:30,2,2.143,ACTIVE,213.06,355.88,60.006,1545849004,"201051344001135","174011545737251",31.35,11.00,0,318.61,389.24,68.0,63.7,0.557,1184534.9,1184534.9,6298,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849026,47765.00
12/26/2018 13:30,2,2.162,ACTIVE,214.41,358.88,60.012,1545849004,"201051344000983","174011545737251",31.19,12.70,0,318.00,390.14,68.3,64.0,0.583,1202934.4,1202934.4,2617,0,0,0,L,1122011218,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849027,47766.00
12/26/2018 13:30,2,2.170,ACTIVE,213.29,356.18,59.990,1545849004,"201051344001203","174011545737251",30.97,11.30,0,318.30,389.54,68.1,63.8,0.570,1193071.2,1193071.2,6369,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849028,47767.00
12/26/2018 13:30,2,2.066,ACTIVE,212.83,357.38,59.996,1545849004,"201051344001230","174011545737251",31.67,9.30,0,323.41,400.06,66.3,62.1,0.539,1187732.4,1187732.4,6321,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849028,47768.00
12/26/2018 13:30,2,2.127,ACTIVE,212.61,356.18,60.033,1545849004,"201051344000646","174011545737251",31.37,10.00,0,321.61,388.64,67.6,63.4,0.561,1182486.6,1182486.6,6310,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849029,47769.00
12/26/2018 13:30,2,2.195,ACTIVE,214.19,356.78,60.012,1545849004,"201051344000867","174011545737251",31.07,12.30,0,317.40,388.34,69.1,64.8,0.552,1184426.4,1184426.4,30173,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849030,47770.00
12/26/2018 13:30,2,2.178,ACTIVE,214.64,358.88,60.012,1545849004,"201051344000633","174011545737251",31.37,14.30,0,318.91,391.34,69.2,64.9,0.561,1183367.4,1183367.4,30191,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849031,47771.00
12/26/2018 13:30,2,2.170,ACTIVE,212.61,356.18,60.001,1545849004,"201051344000955","174011545737251",31.35,12.70,0,321.61,388.64,69.0,64.6,0.557,1201143.7,1201143.7,6329,0,0,0,L,1122011218,1,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849032,47772.00
12/26/2018 13:30,2,2.172,ACTIVE,214.41,357.98,60.006,1545849004,"201051344000648","174011545737251",31.07,10.70,0,318.30,393.15,68.3,64.0,0.557,1191300.1,1191300.1,30152,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849033,47773.00
12/26/2018 13:30,2,2.186,ACTIVE,214.64,358.28,60.006,1545849004,"201051344000645","174011545737251",30.77,12.70,0,318.30,392.85,68.2,63.9,0.548,1195567.4,1195567.4,30169,0,0,0,L,1122011218,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849034,47774.00
12/26/2018 13:30,2,2.199,ACTIVE,214.41,358.58,60.001,1545849004,"201051344000569","174011545737251",30.99,12.30,0,317.70,392.25,69.0,64.7,0.561,1212572.2,1212572.2,2476,0,0,0,L,1122011218,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849036,47775.00
12/26/2018 13:45,2,1.771,ACTIVE,214.19,355.88,60.006,1545849905,"201051344000579","174011545737251",31.77,9.00,0,336.94,389.24,57.0,53.1,0.460,1212438.0,1212438.0,2624,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849908,47776.00
12/26/2018 13:45,2,1.758,ACTIVE,212.83,351.67,60.012,1545849905,"201051344001025","174011545737251",31.21,11.70,0,334.54,385.33,55.6,51.7,0.433,1197131.8,1197131.8,6358,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849909,47777.00
12/26/2018 13:45,2,1.693,ACTIVE,213.29,354.07,60.001,1545849905,"201051344001093","174011545737251",31.61,9.30,0,334.84,383.23,54.2,50.4,0.424,1189000.4,1189000.4,6362,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849910,47778.00
12/26/2018 13:45,2,1.766,ACTIVE,214.19,354.37,60.006,1545849905,"201051344000458","174011545737251",31.21,12.70,0,336.64,386.23,55.8,52.0,0.464,1198669.1,1198669.1,2621,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849911,47779.00
12/26/2018 13:45,2,1.770,ACTIVE,212.83,352.27,60.012,1545849905,"201051344000890","174011545737251",31.37,9.70,0,332.73,385.63,56.2,52.4,0.451,1193642.9,1193642.9,6302,0,0,0,L,1122011218,1,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849911,47780.00
12/26/2018 13:45,2,1.801,ACTIVE,213.96,350.77,60.022,1545849905,"201051344000988","174011545737251",20.04,9.30,0,335.74,374.21,36.6,33.4,0.292,935637.6,935637.6,2626,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849912,47781.00
12/26/2018 13:45,2,1.729,ACTIVE,213.51,353.47,60.006,1545849905,"201051344000582","174011545737251",31.25,9.30,0,335.14,385.03,54.7,50.9,0.438,1173600.9,1173600.9,6297,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849913,47782.00
12/26/2018 13:45,2,1.756,ACTIVE,213.74,354.07,60.012,1545849905,"201051344000868","174011545737251",31.11,9.00,0,336.04,385.63,55.4,51.5,0.442,1185570.2,1185570.2,30176,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849914,47783.00
12/26/2018 13:45,2,1.746,ACTIVE,214.41,355.58,60.017,1545849905,"201051344000576","174011545737251",31.25,11.70,0,336.04,390.44,55.3,51.5,0.451,1198774.1,1198774.1,2640,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849915,47784.00
12/26/2018 13:45,2,1.771,ACTIVE,214.19,354.67,59.980,1545849905,"201051344001158","174011545737251",30.77,9.30,0,334.84,387.74,55.2,51.4,0.446,1179081.3,1179081.3,2622,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849916,47785.00
12/26/2018 13:45,2,1.682,ACTIVE,213.29,353.17,60.006,1545849905,"201051344000917","174011545737251",31.39,11.00,0,334.54,383.83,53.5,49.7,0.438,1190258.4,1190258.4,6323,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849917,47786.00
12/26/2018 13:45,2,1.781,ACTIVE,213.06,347.46,60.012,1545849905,"201051344000417","174011545737251",20.28,8.00,0,334.24,370.00,36.6,33.4,0.287,966638.9,966638.9,6336,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849918,47787.00
12/26/2018 13:45,2,1.729,ACTIVE,213.06,354.97,60.001,1545849905,"201051344000685","174011545737251",31.63,9.00,0,334.84,385.03,55.3,51.4,0.468,1194666.6,1194666.6,6301,0,0,0,L,1122011218,1,122.91,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849919,47788.00
12/26/2018 13:45,2,1.760,ACTIVE,213.29,354.07,60.006,1545849905,"201051344000651","174011545737251",31.11,10.70,0,334.54,385.93,55.6,51.7,0.438,1188419.1,1188419.1,6315,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849920,47789.00
12/26/2018 13:45,2,1.781,ACTIVE,213.51,354.97,60.012,1545849905,"201051344000594","174011545737251",31.55,12.70,0,333.03,388.94,56.9,53.0,0.446,1203399.8,1203399.8,30123,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849921,47790.00
12/26/2018 13:45,2,1.740,ACTIVE,214.41,354.97,60.012,1545849905,"201051344000469","174011545737251",31.17,9.30,0,336.34,389.84,55.0,51.1,0.451,1187544.9,1187544.9,2622,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849922,47791.00
12/26/2018 13:45,2,1.779,ACTIVE,213.29,353.47,59.990,1545849905,"201051344000585","174011545737251",31.01,10.30,0,333.63,384.43,55.9,52.0,0.446,1203176.8,1203176.8,6358,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849923,47792.00
12/26/2018 13:45,2,1.783,ACTIVE,214.64,355.88,60.012,1545849905,"201051344000853","174011545737251",30.85,13.30,0,336.64,389.24,55.7,51.9,0.442,1203307.7,1203307.7,2617,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849923,47793.00
12/26/2018 13:45,2,1.686,ACTIVE,213.06,352.27,60.001,1545849905,"201051344001145","174011545737251",31.55,8.50,0,335.74,385.33,53.8,50.0,0.438,1202141.3,1202141.3,6292,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849924,47794.00
12/26/2018 13:45,2,1.742,ACTIVE,213.06,357.08,60.012,1545849905,"201051344000438","174011545737251",31.83,9.70,0,336.04,388.04,56.1,52.3,0.451,1196056.1,1196056.1,6309,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849925,47795.00
12/26/2018 13:45,2,1.750,ACTIVE,212.83,352.87,60.017,1545849905,"201051344001135","174011545737251",30.99,10.70,0,334.84,384.73,54.9,51.1,0.451,1184549.1,1184549.1,6299,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849926,47796.00
12/26/2018 13:45,2,1.760,ACTIVE,214.19,354.37,60.012,1545849905,"201051344000983","174011545737251",31.23,12.00,0,336.04,385.33,55.7,51.8,0.468,1202948.9,1202948.9,2618,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849927,47797.00
12/26/2018 13:45,2,1.715,ACTIVE,213.29,354.37,60.012,1545849905,"201051344001203","174011545737251",31.71,10.70,0,335.44,384.73,55.1,51.2,0.451,1193085.4,1193085.4,6370,0,0,0,L,1122011218,1,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849928,47798.00
12/26/2018 13:45,2,1.668,ACTIVE,212.83,353.17,60.006,1545849905,"201051344001230","174011545737251",31.57,8.50,0,332.43,383.23,53.3,49.5,0.429,1187746.2,1187746.2,6322,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849929,47799.00
12/26/2018 13:45,2,1.721,ACTIVE,212.61,352.87,60.012,1545849905,"201051344000646","174011545737251",31.35,9.30,0,332.73,384.43,54.7,50.8,0.451,1182500.7,1182500.7,6311,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849930,47800.00
12/26/2018 13:45,2,1.746,ACTIVE,213.96,353.17,60.017,1545849905,"201051344000867","174011545737251",31.43,11.30,0,335.44,385.63,55.6,51.7,0.438,1184440.9,1184440.9,30174,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849931,47801.00
12/26/2018 13:45,2,1.740,ACTIVE,214.19,355.58,60.012,1545849905,"201051344000633","174011545737251",31.53,13.70,0,335.44,387.14,55.6,51.8,0.442,1183381.9,1183381.9,30192,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849932,47802.00
12/26/2018 13:45,2,1.754,ACTIVE,212.61,351.97,60.006,1545849905,"201051344000955","174011545737251",31.39,12.00,0,334.84,385.63,55.8,51.9,0.446,1201158.1,1201158.1,6330,0,0,0,L,1122011218,1,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849933,47803.00
12/26/2018 13:45,2,1.766,ACTIVE,214.19,354.67,60.033,1545849905,"201051344000648","174011545737251",31.09,9.70,0,337.54,385.63,55.6,51.7,0.446,1191314.6,1191314.6,30153,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849934,47804.00
12/26/2018 13:45,2,1.746,ACTIVE,214.41,354.97,60.006,1545849905,"201051344000645","174011545737251",31.27,12.30,0,336.94,389.54,55.3,51.5,0.442,1195581.8,1195581.8,30170,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849935,47805.00
12/26/2018 13:45,2,1.785,ACTIVE,214.19,354.07,60.012,1545849905,"201051344000569","174011545737251",30.87,11.30,0,336.34,386.83,55.9,52.0,0.451,1212586.7,1212586.7,2477,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545849936,47806.00
