ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2018 14:00,2,1.807,ACTIVE,214.19,357.38,60.038,1545850804,"201051344000579","174011545737251",31.89,8.00,0,336.04,393.15,58.4,54.4,0.473,1212452.8,1212452.8,2625,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850806,47807.00
12/26/2018 14:00,2,1.781,ACTIVE,213.06,353.77,60.001,1545850804,"201051344001025","174011545737251",31.67,11.30,0,333.63,386.83,57.1,53.2,0.446,1197146.3,1197146.3,6359,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850807,47808.00
12/26/2018 14:00,2,1.797,ACTIVE,213.29,354.07,59.975,1545850804,"201051344001093","174011545737251",31.43,9.70,0,335.44,386.23,57.2,53.3,0.446,1189014.7,1189014.7,6363,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850808,47809.00
12/26/2018 14:00,2,1.809,ACTIVE,213.96,354.37,59.980,1545850804,"201051344000458","174011545737251",31.25,12.30,0,335.74,389.24,57.3,53.4,0.482,1198683.7,1198683.7,2622,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850809,47810.00
12/26/2018 14:00,2,1.828,ACTIVE,213.06,352.27,59.996,1545850804,"201051344000890","174011545737251",31.23,9.70,0,332.73,385.93,57.8,53.9,0.460,1193657.6,1193657.6,6303,0,0,0,L,1122011218,1,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850810,47811.00
12/26/2018 14:00,2,1.803,ACTIVE,214.19,351.67,60.001,1545850804,"201051344000988","174011545737251",20.59,9.00,0,335.74,375.71,37.6,34.4,0.314,935647.0,935647.0,2627,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850811,47812.00
12/26/2018 14:00,2,1.781,ACTIVE,213.74,353.47,60.022,1545850804,"201051344000582","174011545737251",31.23,9.70,0,334.54,386.53,56.3,52.4,0.451,1173615.2,1173615.2,6298,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850812,47813.00
12/26/2018 14:00,2,1.809,ACTIVE,213.74,354.37,59.990,1545850804,"201051344000868","174011545737251",31.21,9.00,0,334.84,385.33,57.2,53.3,0.464,1185584.7,1185584.7,30177,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850813,47814.00
12/26/2018 14:00,2,1.793,ACTIVE,214.64,354.97,59.990,1545850804,"201051344000576","174011545737251",31.25,11.00,0,336.34,391.94,56.8,52.9,0.464,1198788.6,1198788.6,2641,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850814,47815.00
12/26/2018 14:00,2,1.811,ACTIVE,214.41,354.67,59.996,1545850804,"201051344001158","174011545737251",30.95,9.00,0,335.14,390.14,56.8,52.9,0.464,1179095.8,1179095.8,2623,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850815,47816.00
12/26/2018 14:00,2,1.771,ACTIVE,213.51,354.37,59.985,1545850804,"201051344000917","174011545737251",31.51,11.30,0,333.63,387.14,56.5,52.6,0.460,1190272.6,1190272.6,6324,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850815,47817.00
12/26/2018 14:00,2,1.820,ACTIVE,213.29,347.76,59.996,1545850804,"201051344000417","174011545737251",20.42,8.00,0,333.03,369.10,37.6,34.4,0.305,966648.2,966648.2,6337,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850816,47818.00
12/26/2018 14:00,2,1.799,ACTIVE,213.29,353.17,59.990,1545850804,"201051344000685","174011545737251",31.29,9.00,0,333.63,387.14,57.1,53.2,0.477,1194681.1,1194681.1,6302,0,0,0,L,1122011218,1,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850817,47819.00
12/26/2018 14:00,2,1.803,ACTIVE,213.51,353.17,60.001,1545850804,"201051344000651","174011545737251",31.25,10.70,0,334.84,385.93,57.1,53.2,0.455,1188433.6,1188433.6,6316,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850818,47820.00
12/26/2018 14:00,2,1.828,ACTIVE,213.51,354.37,59.990,1545850804,"201051344000594","174011545737251",31.55,12.30,0,335.74,388.64,58.5,54.5,0.460,1203414.7,1203414.7,30124,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850819,47821.00
12/26/2018 14:00,2,1.809,ACTIVE,214.41,355.58,59.996,1545850804,"201051344000469","174011545737251",31.19,9.00,0,335.44,389.54,57.1,53.2,0.473,1187559.4,1187559.4,2623,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850820,47822.00
12/26/2018 14:00,2,1.801,ACTIVE,213.74,354.37,59.996,1545850804,"201051344000585","174011545737251",31.47,10.00,0,334.54,385.33,57.5,53.5,0.460,1203191.4,1203191.4,6359,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850821,47823.00
12/26/2018 14:00,2,1.818,ACTIVE,214.87,355.88,59.996,1545850804,"201051344000853","174011545737251",31.09,12.70,0,336.94,390.44,57.3,53.4,0.455,1203322.3,1203322.3,2618,0,0,0,L,1122011218,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850822,47824.00
12/26/2018 14:00,2,1.795,ACTIVE,213.29,353.17,60.006,1545850804,"201051344001145","174011545737251",31.17,8.50,0,334.54,388.04,56.7,52.8,0.468,1202155.5,1202155.5,6293,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850823,47825.00
12/26/2018 14:00,2,1.797,ACTIVE,213.29,355.58,60.001,1545850804,"201051344000438","174011545737251",31.69,9.30,0,336.04,391.64,57.7,53.7,0.468,1196070.8,1196070.8,6310,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850824,47826.00
12/26/2018 14:00,2,1.770,ACTIVE,213.06,353.77,59.996,1545850804,"201051344001135","174011545737251",31.49,10.30,0,333.93,386.23,56.5,52.6,0.455,1184563.5,1184563.5,6300,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850825,47827.00
12/26/2018 14:00,2,1.840,ACTIVE,214.19,354.97,59.996,1545850804,"201051344000983","174011545737251",30.61,11.30,0,335.74,388.04,57.1,53.2,0.482,1202963.5,1202963.5,2619,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850826,47828.00
12/26/2018 14:00,2,1.789,ACTIVE,213.51,352.87,60.001,1545850804,"201051344001203","174011545737251",31.39,10.30,0,334.54,386.23,56.9,53.0,0.464,1193099.9,1193099.9,6371,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850827,47829.00
12/26/2018 14:00,2,1.760,ACTIVE,213.06,354.37,59.996,1545850804,"201051344001230","174011545737251",31.57,8.50,0,333.03,386.53,56.3,52.4,0.455,1187760.3,1187760.3,6323,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850828,47830.00
12/26/2018 14:00,2,1.785,ACTIVE,212.83,352.87,60.001,1545850804,"201051344000646","174011545737251",31.09,9.30,0,332.43,386.23,56.2,52.4,0.460,1182515.0,1182515.0,6312,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850829,47831.00
12/26/2018 14:00,2,1.797,ACTIVE,214.19,353.17,60.012,1545850804,"201051344000867","174011545737251",31.37,11.00,0,334.84,385.63,57.1,53.2,0.451,1184455.4,1184455.4,30175,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850829,47832.00
12/26/2018 14:00,2,1.779,ACTIVE,214.41,355.58,60.022,1545850804,"201051344000633","174011545737251",31.63,13.30,0,335.74,388.94,57.1,53.2,0.460,1183396.4,1183396.4,30193,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850830,47833.00
12/26/2018 14:00,2,1.801,ACTIVE,212.83,353.17,60.006,1545850804,"201051344000955","174011545737251",31.41,12.00,0,333.03,388.04,57.3,53.4,0.455,1201172.7,1201172.7,6331,0,0,0,L,1122011218,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850831,47834.00
12/26/2018 14:00,2,1.801,ACTIVE,214.19,354.97,59.948,1545850804,"201051344000648","174011545737251",31.39,9.30,0,335.74,388.64,57.3,53.4,0.460,1191329.1,1191329.1,30154,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850832,47835.00
12/26/2018 14:00,2,1.826,ACTIVE,214.41,354.37,59.964,1545850804,"201051344000645","174011545737251",30.81,12.00,0,336.64,390.74,57.0,53.1,0.460,1195596.3,1195596.3,30171,0,0,0,L,1122011218,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850833,47836.00
12/26/2018 14:00,2,1.816,ACTIVE,214.19,354.97,59.996,1545850804,"201051344000569","174011545737251",31.13,10.70,0,334.54,389.24,57.3,53.3,0.468,1212601.3,1212601.3,2478,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545850834,47837.00
12/26/2018 14:15,2,1.449,ACTIVE,213.51,351.37,60.028,1545851704,"201051344000579","174011545737251",31.55,8.50,0,335.44,382.03,46.3,42.8,0.367,1212464.6,1212464.6,2626,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851706,47838.00
12/26/2018 14:15,2,1.441,ACTIVE,212.61,348.36,60.017,1545851704,"201051344001025","174011545737251",31.11,11.70,0,332.73,376.92,45.5,42.0,0.354,1197157.9,1197157.9,6360,0,0,0,L,1122011218,1,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851707,47839.00
12/26/2018 14:15,2,1.434,ACTIVE,212.83,349.56,60.028,1545851704,"201051344001093","174011545737251",31.27,9.30,0,333.33,378.12,45.5,42.0,0.340,1189026.3,1189026.3,6364,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851708,47840.00
12/26/2018 14:15,2,1.445,ACTIVE,213.51,350.47,60.033,1545851704,"201051344000458","174011545737251",30.93,12.00,0,334.84,378.42,45.3,41.8,0.371,1198695.2,1198695.2,2623,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851709,47841.00
12/26/2018 14:15,2,1.453,ACTIVE,212.38,348.96,60.006,1545851704,"201051344000890","174011545737251",31.37,9.30,0,332.43,378.12,46.2,42.7,0.367,1193669.3,1193669.3,6304,0,0,0,L,1122011218,1,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851710,47842.00
12/26/2018 14:15,2,1.453,ACTIVE,213.51,348.36,60.033,1545851704,"201051344000988","174011545737251",20.16,9.00,0,335.44,367.90,29.7,26.7,0.239,935654.4,935654.4,2628,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851711,47843.00
12/26/2018 14:15,2,1.426,ACTIVE,213.06,350.17,60.028,1545851704,"201051344000582","174011545737251",31.03,10.00,0,333.93,378.12,44.8,41.3,0.354,1173626.6,1173626.6,6299,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851712,47844.00
12/26/2018 14:15,2,1.410,ACTIVE,213.29,350.77,60.033,1545851704,"201051344000868","174011545737251",31.49,8.50,0,334.84,377.82,45.0,41.5,0.358,1185596.2,1185596.2,30178,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851713,47845.00
12/26/2018 14:15,2,1.426,ACTIVE,213.96,351.67,60.038,1545851704,"201051344000576","174011545737251",31.07,11.00,0,335.44,379.32,45.0,41.5,0.362,1198800.0,1198800.0,2642,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851714,47846.00
12/26/2018 14:15,2,1.424,ACTIVE,213.74,351.07,60.033,1545851704,"201051344001158","174011545737251",30.93,9.00,0,335.14,378.12,44.6,41.2,0.362,1179107.1,1179107.1,2624,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851715,47847.00
12/26/2018 14:15,2,1.400,ACTIVE,212.83,350.17,60.043,1545851704,"201051344000917","174011545737251",31.45,11.30,0,333.63,377.22,44.6,41.2,0.362,1190284.1,1190284.1,6325,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851716,47848.00
12/26/2018 14:15,2,1.459,ACTIVE,212.83,345.06,60.022,1545851704,"201051344000417","174011545737251",20.32,8.00,0,333.93,364.29,30.1,27.1,0.230,966655.7,966655.7,6338,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851717,47849.00
12/26/2018 14:15,2,1.430,ACTIVE,212.83,349.56,60.028,1545851704,"201051344000685","174011545737251",31.15,9.00,0,334.24,377.52,45.1,41.7,0.380,1194692.6,1194692.6,6303,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851718,47850.00
12/26/2018 14:15,2,1.432,ACTIVE,212.83,349.26,60.028,1545851704,"201051344000651","174011545737251",31.27,10.30,0,333.93,377.22,45.3,41.8,0.367,1188445.1,1188445.1,6317,0,0,0,L,1122011218,1,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851719,47851.00
12/26/2018 14:15,2,1.461,ACTIVE,212.83,349.56,60.070,1545851704,"201051344000594","174011545737251",31.01,11.70,0,332.73,379.62,46.0,42.4,0.358,1203426.4,1203426.4,30125,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851720,47852.00
12/26/2018 14:15,2,1.424,ACTIVE,213.74,351.37,60.033,1545851704,"201051344000469","174011545737251",31.33,9.00,0,334.24,379.02,45.2,41.7,0.376,1187570.9,1187570.9,2624,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851721,47853.00
12/26/2018 14:15,2,1.453,ACTIVE,212.83,349.56,60.022,1545851704,"201051344000585","174011545737251",31.13,10.00,0,333.33,377.22,45.9,42.3,0.358,1203203.1,1203203.1,6360,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851721,47854.00
12/26/2018 14:15,2,1.449,ACTIVE,214.19,351.97,60.028,1545851704,"201051344000853","174011545737251",30.75,12.70,0,336.64,379.32,45.2,41.7,0.358,1203333.8,1203333.8,2619,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851722,47855.00
12/26/2018 14:15,2,1.418,ACTIVE,212.83,349.26,60.022,1545851704,"201051344001145","174011545737251",31.13,8.50,0,332.43,378.72,44.8,41.3,0.367,1202167.0,1202167.0,6294,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851723,47856.00
12/26/2018 14:15,2,1.436,ACTIVE,212.83,350.77,59.985,1545851704,"201051344000438","174011545737251",31.55,9.30,0,334.24,381.12,45.9,42.3,0.367,1196082.5,1196082.5,6311,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851724,47857.00
12/26/2018 14:15,2,1.422,ACTIVE,212.61,348.36,60.028,1545851704,"201051344001135","174011545737251",31.27,10.70,0,332.73,375.71,45.0,41.5,0.354,1184574.9,1184574.9,6301,0,0,0,L,1122011218,1,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851725,47858.00
12/26/2018 14:15,2,1.430,ACTIVE,213.51,350.77,60.028,1545851704,"201051344000983","174011545737251",31.23,11.30,0,335.14,378.72,45.2,41.8,0.380,1202975.0,1202975.0,2620,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851726,47859.00
12/26/2018 14:15,2,1.441,ACTIVE,212.83,349.56,60.028,1545851704,"201051344001203","174011545737251",30.97,10.30,0,333.63,378.12,45.2,41.8,0.367,1193111.4,1193111.4,6372,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851727,47860.00
12/26/2018 14:15,2,1.416,ACTIVE,212.38,347.76,60.017,1545851704,"201051344001230","174011545737251",30.93,8.50,0,331.83,377.22,44.4,40.9,0.354,1187771.6,1187771.6,6324,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851728,47861.00
12/26/2018 14:15,2,1.410,ACTIVE,212.38,348.96,60.022,1545851704,"201051344000646","174011545737251",31.25,9.00,0,332.43,376.01,44.7,41.2,0.362,1182526.3,1182526.3,6313,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851729,47862.00
12/26/2018 14:15,2,1.432,ACTIVE,213.74,349.56,60.038,1545851704,"201051344000867","174011545737251",31.19,11.00,0,333.63,376.31,45.2,41.7,0.349,1184466.9,1184466.9,30176,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851730,47863.00
12/26/2018 14:15,2,1.432,ACTIVE,213.74,351.37,60.017,1545851704,"201051344000633","174011545737251",31.07,12.70,0,334.84,377.82,45.1,41.6,0.358,1183407.9,1183407.9,30194,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851731,47864.00
12/26/2018 14:15,2,1.445,ACTIVE,212.16,348.36,60.028,1545851704,"201051344000955","174011545737251",31.05,11.70,0,332.73,378.42,45.5,41.9,0.358,1201184.3,1201184.3,6332,0,0,0,L,1122011218,1,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851732,47865.00
12/26/2018 14:15,2,1.445,ACTIVE,213.51,350.77,60.033,1545851704,"201051344000648","174011545737251",30.91,9.30,0,334.54,380.82,45.3,41.8,0.362,1191340.6,1191340.6,30155,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851733,47866.00
12/26/2018 14:15,2,1.441,ACTIVE,213.74,350.77,60.028,1545851704,"201051344000645","174011545737251",30.73,11.70,0,335.74,378.42,44.9,41.4,0.362,1195607.8,1195607.8,30172,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851734,47867.00
12/26/2018 14:15,2,1.430,ACTIVE,213.51,351.07,60.028,1545851704,"201051344000569","174011545737251",31.29,10.70,0,335.14,378.12,45.4,41.8,0.362,1212612.8,1212612.8,2479,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545851735,47868.00
12/26/2018 14:30,2,1.953,ACTIVE,214.64,359.78,60.033,1545852604,"201051344000579","174011545737251",31.99,8.50,0,337.24,386.53,63.4,59.3,0.521,1212477.4,1212477.4,2627,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852606,47869.00
12/26/2018 14:30,2,1.951,ACTIVE,213.51,354.67,60.012,1545852604,"201051344001025","174011545737251",31.41,11.70,0,332.73,381.12,62.1,58.0,0.477,1197170.4,1197170.4,6361,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852607,47870.00
12/26/2018 14:30,2,1.889,ACTIVE,213.51,357.98,60.006,1545852604,"201051344001093","174011545737251",31.87,9.30,0,333.03,381.73,61.0,56.9,0.477,1189038.7,1189038.7,6365,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852608,47871.00
12/26/2018 14:30,2,1.975,ACTIVE,214.41,356.48,60.012,1545852604,"201051344000458","174011545737251",31.43,12.00,0,334.84,383.53,62.9,58.8,0.521,1198707.8,1198707.8,2624,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852609,47872.00
12/26/2018 14:30,2,1.973,ACTIVE,213.06,354.37,60.017,1545852604,"201051344000890","174011545737251",31.27,9.30,0,332.13,382.63,62.5,58.4,0.499,1193682.0,1193682.0,6305,0,0,0,L,1122011218,1,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852610,47873.00
12/26/2018 14:30,2,1.967,ACTIVE,214.41,353.17,60.054,1545852604,"201051344000988","174011545737251",20.59,9.00,0,334.24,371.81,41.1,37.7,0.340,935662.5,935662.5,2629,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852611,47874.00
12/26/2018 14:30,2,1.924,ACTIVE,213.96,355.58,60.012,1545852604,"201051344000582","174011545737251",31.35,9.70,0,332.73,380.82,61.1,57.0,0.499,1173639.0,1173639.0,6300,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852612,47875.00
12/26/2018 14:30,2,1.969,ACTIVE,214.41,356.48,60.022,1545852604,"201051344000868","174011545737251",31.17,8.00,0,333.33,380.82,62.2,58.1,0.499,1185608.7,1185608.7,30179,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852613,47876.00
12/26/2018 14:30,2,1.973,ACTIVE,215.09,357.98,60.001,1545852604,"201051344000576","174011545737251",31.13,11.00,0,334.54,385.93,62.2,58.2,0.513,1198812.5,1198812.5,2643,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852614,47877.00
12/26/2018 14:30,2,1.959,ACTIVE,214.87,357.08,60.017,1545852604,"201051344001158","174011545737251",31.13,9.00,0,334.54,382.03,61.8,57.7,0.508,1179119.6,1179119.6,2625,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852615,47878.00
12/26/2018 14:30,2,1.898,ACTIVE,213.74,356.18,60.017,1545852604,"201051344000917","174011545737251",31.61,11.00,0,331.53,381.42,60.8,56.7,0.499,1190296.4,1190296.4,6326,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852616,47879.00
12/26/2018 14:30,2,1.990,ACTIVE,213.51,350.47,60.012,1545852604,"201051344000417","174011545737251",20.12,7.70,0,332.73,365.80,40.6,37.3,0.323,966663.8,966663.8,6339,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852617,47880.00
12/26/2018 14:30,2,1.949,ACTIVE,213.29,355.88,60.017,1545852604,"201051344000685","174011545737251",31.27,9.00,0,332.13,382.93,61.8,57.7,0.530,1194705.1,1194705.1,6304,0,0,0,L,1122011218,1,123.14,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852617,47881.00
12/26/2018 14:30,2,1.967,ACTIVE,213.74,356.18,60.017,1545852604,"201051344000651","174011545737251",31.07,10.30,0,333.63,381.42,61.9,57.9,0.499,1188457.7,1188457.7,6318,0,0,0,L,1122011218,1,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852618,47882.00
12/26/2018 14:30,2,1.945,ACTIVE,213.96,360.38,59.975,1545852604,"201051344000594","174011545737251",32.07,11.70,0,332.43,384.13,63.2,59.1,0.495,1203439.2,1203439.2,30126,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852619,47883.00
12/26/2018 14:30,2,1.951,ACTIVE,214.87,357.08,60.012,1545852604,"201051344000469","174011545737251",31.51,8.50,0,333.63,383.53,62.2,58.1,0.521,1187583.4,1187583.4,2625,0,0,0,L,1122011218,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852620,47884.00
12/26/2018 14:30,2,1.965,ACTIVE,213.74,355.88,60.012,1545852604,"201051344000585","174011545737251",31.45,9.70,0,332.73,380.82,62.6,58.5,0.504,1203215.7,1203215.7,6361,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852621,47885.00
12/26/2018 14:30,2,1.975,ACTIVE,215.32,357.08,60.049,1545852604,"201051344000853","174011545737251",31.41,12.70,0,335.14,385.93,62.8,58.7,0.508,1203346.4,1203346.4,2620,0,0,0,L,1122011218,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852622,47886.00
12/26/2018 14:30,2,1.898,ACTIVE,213.51,356.78,60.017,1545852604,"201051344001145","174011545737251",31.67,8.50,0,334.24,383.23,60.9,56.9,0.499,1202179.3,1202179.3,6295,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852623,47887.00
12/26/2018 14:30,2,1.941,ACTIVE,213.51,357.38,60.006,1545852604,"201051344000438","174011545737251",31.73,9.30,0,333.93,384.73,62.4,58.3,0.504,1196095.1,1196095.1,6312,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852624,47888.00
12/26/2018 14:30,2,1.939,ACTIVE,213.29,354.97,60.012,1545852604,"201051344001135","174011545737251",31.21,10.30,0,333.03,381.73,61.3,57.3,0.499,1184587.3,1184587.3,6302,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852625,47889.00
12/26/2018 14:30,2,1.957,ACTIVE,214.64,357.38,60.012,1545852604,"201051344000983","174011545737251",31.67,11.30,0,334.54,382.63,62.7,58.6,0.530,1202987.6,1202987.6,2621,0,0,0,L,1122011218,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852626,47890.00
12/26/2018 14:30,2,1.938,ACTIVE,213.74,355.28,60.012,1545852604,"201051344001203","174011545737251",31.35,10.30,0,333.63,382.33,61.5,57.5,0.508,1193123.9,1193123.9,6373,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852627,47891.00
12/26/2018 14:30,2,1.881,ACTIVE,213.29,355.28,60.017,1545852604,"201051344001230","174011545737251",31.59,8.50,0,332.13,381.73,60.2,56.2,0.495,1187783.8,1187783.8,6325,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852628,47892.00
12/26/2018 14:30,2,1.908,ACTIVE,213.06,355.58,60.017,1545852604,"201051344000646","174011545737251",31.53,8.50,0,331.83,381.73,60.9,56.9,0.504,1182538.6,1182538.6,6314,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852629,47893.00
12/26/2018 14:30,2,1.934,ACTIVE,214.41,356.78,60.012,1545852604,"201051344000867","174011545737251",31.69,10.70,0,333.93,381.73,62.1,58.0,0.491,1184479.4,1184479.4,30177,0,0,0,L,1122011218,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852629,47894.00
12/26/2018 14:30,2,1.965,ACTIVE,214.87,357.68,60.012,1545852604,"201051344000633","174011545737251",31.29,12.70,0,332.13,383.23,62.2,58.1,0.495,1183420.4,1183420.4,30195,0,0,0,L,1122011218,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852630,47895.00
12/26/2018 14:30,2,1.939,ACTIVE,213.06,355.88,60.017,1545852604,"201051344000955","174011545737251",31.55,11.70,0,333.33,382.63,62.0,57.9,0.495,1201196.8,1201196.8,6333,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852631,47896.00
12/26/2018 14:30,2,1.951,ACTIVE,214.64,357.08,60.012,1545852604,"201051344000648","174011545737251",31.67,9.00,0,334.84,383.83,62.6,58.5,0.508,1191353.2,1191353.2,30156,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852632,47897.00
12/26/2018 14:30,2,1.971,ACTIVE,214.87,356.18,60.017,1545852604,"201051344000645","174011545737251",31.33,11.70,0,335.14,384.43,62.5,58.4,0.499,1195620.3,1195620.3,30173,0,0,0,L,1122011218,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852633,47898.00
12/26/2018 14:30,2,1.982,ACTIVE,214.41,357.38,59.985,1545852604,"201051344000569","174011545737251",31.29,10.70,0,333.33,382.03,62.8,58.7,0.513,1212625.4,1212625.4,2480,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545852634,47899.00
12/26/2018 14:45,2,1.512,ACTIVE,213.96,354.07,60.038,1545853504,"201051344000579","174011545737251",31.79,7.70,0,337.54,387.14,48.7,45.1,0.389,1212489.6,1212489.6,2628,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853506,47900.00
12/26/2018 14:45,2,1.498,ACTIVE,212.83,349.56,59.996,1545853504,"201051344001025","174011545737251",31.23,11.00,0,333.93,380.82,47.4,43.8,0.367,1197182.3,1197182.3,6362,0,0,0,L,1122011218,1,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853507,47901.00
12/26/2018 14:45,2,1.492,ACTIVE,213.06,351.37,59.996,1545853504,"201051344001093","174011545737251",31.35,8.50,0,335.44,382.03,47.4,43.8,0.367,1189050.6,1189050.6,6366,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853508,47902.00
12/26/2018 14:45,2,1.506,ACTIVE,213.74,351.07,60.033,1545853504,"201051344000458","174011545737251",31.33,11.30,0,336.64,384.73,47.8,44.2,0.393,1198719.9,1198719.9,2625,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853509,47903.00
12/26/2018 14:45,2,1.479,ACTIVE,212.61,354.97,59.996,1545853504,"201051344000890","174011545737251",31.95,9.00,0,335.44,382.63,47.9,44.3,0.376,1193694.1,1193694.1,6306,0,0,0,L,1122011218,1,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853510,47904.00
12/26/2018 14:45,2,1.508,ACTIVE,213.74,348.66,59.996,1545853504,"201051344000988","174011545737251",20.48,8.50,0,336.04,372.41,31.3,28.3,0.247,935670.2,935670.2,2630,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853511,47905.00
12/26/2018 14:45,2,1.463,ACTIVE,213.51,351.37,60.001,1545853504,"201051344000582","174011545737251",31.49,9.30,0,334.54,382.03,46.7,43.1,0.380,1173650.7,1173650.7,6301,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853512,47906.00
12/26/2018 14:45,2,1.518,ACTIVE,213.51,350.77,59.990,1545853504,"201051344000868","174011545737251",30.91,7.70,0,336.04,381.73,47.5,44.0,0.380,1185620.7,1185620.7,30180,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853513,47907.00
12/26/2018 14:45,2,1.504,ACTIVE,214.19,351.97,59.969,1545853504,"201051344000576","174011545737251",31.11,10.30,0,336.64,386.83,47.4,43.8,0.380,1198824.4,1198824.4,2644,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853514,47908.00
12/26/2018 14:45,2,1.490,ACTIVE,213.96,351.07,59.996,1545853504,"201051344001158","174011545737251",31.19,7.70,0,336.64,384.13,47.1,43.5,0.384,1179131.4,1179131.4,2626,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853515,47909.00
12/26/2018 14:45,2,1.455,ACTIVE,213.06,353.17,59.996,1545853504,"201051344000917","174011545737251",31.67,10.30,0,334.54,382.03,46.7,43.1,0.380,1190308.1,1190308.1,6327,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853515,47910.00
12/26/2018 14:45,2,1.510,ACTIVE,213.06,346.56,60.017,1545853504,"201051344000417","174011545737251",20.40,7.70,0,333.33,367.30,31.2,28.2,0.243,966671.5,966671.5,6340,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853516,47911.00
12/26/2018 14:45,2,1.482,ACTIVE,212.83,350.77,60.001,1545853504,"201051344000685","174011545737251",31.35,8.00,0,333.63,384.13,47.1,43.5,0.402,1194717.0,1194717.0,6305,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853517,47912.00
12/26/2018 14:45,2,1.486,ACTIVE,213.06,350.77,59.996,1545853504,"201051344000651","174011545737251",31.37,10.00,0,335.44,381.42,47.2,43.6,0.380,1188469.6,1188469.6,6319,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853518,47913.00
12/26/2018 14:45,2,1.514,ACTIVE,213.06,352.27,60.049,1545853504,"201051344000594","174011545737251",31.57,10.70,0,334.84,385.03,48.5,44.8,0.376,1203451.3,1203451.3,30127,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853519,47914.00
12/26/2018 14:45,2,1.480,ACTIVE,213.96,352.87,59.990,1545853504,"201051344000469","174011545737251",31.63,7.70,0,336.34,384.73,47.5,43.9,0.384,1187595.4,1187595.4,2626,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853520,47915.00
12/26/2018 14:45,2,1.504,ACTIVE,213.06,351.67,60.001,1545853504,"201051344000585","174011545737251",31.45,9.30,0,334.24,382.63,47.9,44.3,0.384,1203227.8,1203227.8,6362,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853521,47916.00
12/26/2018 14:45,2,1.516,ACTIVE,214.41,352.57,59.996,1545853504,"201051344000853","174011545737251",31.17,11.70,0,336.64,385.33,47.9,44.3,0.380,1203358.4,1203358.4,2621,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853522,47917.00
12/26/2018 14:45,2,1.461,ACTIVE,212.83,352.27,59.996,1545853504,"201051344001145","174011545737251",31.65,7.70,0,336.04,384.43,46.9,43.3,0.380,1202191.1,1202191.1,6296,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853523,47918.00
12/26/2018 14:45,2,1.475,ACTIVE,212.83,354.67,60.028,1545853504,"201051344000438","174011545737251",31.89,9.00,0,336.34,386.23,47.6,44.1,0.384,1196107.1,1196107.1,6313,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853524,47919.00
12/26/2018 14:45,2,1.480,ACTIVE,212.61,348.96,59.990,1545853504,"201051344001135","174011545737251",31.27,10.00,0,335.14,381.73,46.9,43.3,0.367,1184599.2,1184599.2,6303,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853525,47920.00
12/26/2018 14:45,2,1.508,ACTIVE,213.96,351.37,59.996,1545853504,"201051344000983","174011545737251",31.25,10.30,0,336.34,384.43,47.8,44.2,0.398,1202999.6,1202999.6,2622,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853526,47921.00
12/26/2018 14:45,2,1.494,ACTIVE,213.06,350.17,60.006,1545853504,"201051344001203","174011545737251",31.11,9.70,0,335.44,382.63,47.1,43.6,0.384,1193135.7,1193135.7,6374,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853527,47922.00
12/26/2018 14:45,2,1.467,ACTIVE,212.61,348.96,59.996,1545853504,"201051344001230","174011545737251",31.15,7.70,0,334.24,383.23,46.3,42.8,0.367,1187795.5,1187795.5,6326,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853527,47923.00
12/26/2018 14:45,2,1.447,ACTIVE,212.38,353.47,59.996,1545853504,"201051344000646","174011545737251",31.73,8.00,0,333.03,382.33,46.5,43.0,0.376,1182550.3,1182550.3,6315,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853528,47924.00
12/26/2018 14:45,2,1.496,ACTIVE,213.74,350.47,60.017,1545853504,"201051344000867","174011545737251",31.45,10.30,0,335.74,381.73,47.7,44.1,0.376,1184491.4,1184491.4,30178,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853529,47925.00
12/26/2018 14:45,2,1.484,ACTIVE,214.19,352.57,59.975,1545853504,"201051344000633","174011545737251",31.57,11.70,0,336.04,383.53,47.5,43.9,0.371,1183432.4,1183432.4,30196,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853530,47926.00
12/26/2018 14:45,2,1.465,ACTIVE,212.38,354.37,59.996,1545853504,"201051344000955","174011545737251",31.85,11.00,0,334.84,383.23,47.2,43.7,0.376,1201208.7,1201208.7,6334,0,0,0,L,1122011218,1,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853531,47927.00
12/26/2018 14:45,2,1.490,ACTIVE,213.96,351.97,60.033,1545853504,"201051344000648","174011545737251",31.59,8.50,0,336.64,384.43,47.8,44.2,0.380,1191365.3,1191365.3,30157,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853532,47928.00
12/26/2018 14:45,2,1.500,ACTIVE,214.19,351.37,59.985,1545853504,"201051344000645","174011545737251",31.15,11.00,0,336.94,385.63,47.4,43.8,0.376,1195632.2,1195632.2,30174,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853533,47929.00
12/26/2018 14:45,2,1.520,ACTIVE,213.96,351.07,60.001,1545853504,"201051344000569","174011545737251",31.23,10.00,0,336.34,384.43,48.1,44.5,0.384,1212637.5,1212637.5,2481,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545853534,47930.00
12/26/2018 15:00,2,0.943,ACTIVE,213.29,351.37,59.985,1545854404,"201051344000579","174011545737251",32.05,6.30,0,334.84,377.82,30.7,27.7,0.221,1212498.8,1212498.8,2629,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854406,47931.00
12/26/2018 15:00,2,0.939,ACTIVE,212.61,343.25,60.001,1545854404,"201051344001025","174011545737251",31.13,9.70,0,332.73,371.51,29.7,26.7,0.217,1197191.2,1197191.2,6363,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854407,47932.00
12/26/2018 15:00,2,0.955,ACTIVE,212.83,345.36,59.969,1545854404,"201051344001093","174011545737251",31.37,7.30,0,332.43,372.41,30.4,27.4,0.212,1189059.6,1189059.6,6367,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854408,47933.00
12/26/2018 15:00,2,0.934,ACTIVE,213.06,346.26,59.964,1545854404,"201051344000458","174011545737251",31.49,9.70,0,335.14,373.31,29.8,26.8,0.230,1198728.9,1198728.9,2626,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854409,47934.00
12/26/2018 15:00,2,0.965,ACTIVE,212.61,345.06,60.017,1545854404,"201051344000890","174011545737251",31.35,7.30,0,332.13,373.61,30.6,27.7,0.221,1193703.2,1193703.2,6307,0,0,0,L,1122011218,1,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854410,47935.00
12/26/2018 15:00,2,0.939,ACTIVE,213.06,343.85,59.969,1545854404,"201051344000988","174011545737251",20.14,7.00,0,334.24,363.39,19.2,16.6,0.141,935675.9,935675.9,2631,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854411,47936.00
12/26/2018 15:00,2,0.934,ACTIVE,213.06,344.76,59.996,1545854404,"201051344000582","174011545737251",31.19,7.70,0,333.93,373.01,29.5,26.5,0.221,1173659.5,1173659.5,6302,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854412,47937.00
12/26/2018 15:00,2,0.943,ACTIVE,213.06,344.76,59.996,1545854404,"201051344000868","174011545737251",31.01,6.70,0,333.93,371.81,29.7,26.7,0.217,1185629.7,1185629.7,30181,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854413,47938.00
12/26/2018 15:00,2,0.932,ACTIVE,213.74,346.26,59.985,1545854404,"201051344000576","174011545737251",31.15,9.00,0,334.84,373.61,29.4,26.5,0.221,1198833.3,1198833.3,2645,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854414,47939.00
12/26/2018 15:00,2,0.922,ACTIVE,213.51,344.76,59.985,1545854404,"201051344001158","174011545737251",30.97,6.70,0,334.84,373.61,28.9,26.0,0.221,1179140.2,1179140.2,2627,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854415,47940.00
12/26/2018 15:00,2,0.928,ACTIVE,212.83,344.76,59.990,1545854404,"201051344000917","174011545737251",31.09,9.70,0,332.43,374.21,29.3,26.3,0.225,1190316.9,1190316.9,6328,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854415,47941.00
12/26/2018 15:00,2,0.961,ACTIVE,212.83,341.45,59.996,1545854404,"201051344000417","174011545737251",20.32,6.70,0,333.03,360.38,19.8,17.2,0.137,966677.2,966677.2,6341,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854416,47942.00
12/26/2018 15:00,2,0.936,ACTIVE,212.83,345.06,59.996,1545854404,"201051344000685","174011545737251",31.17,6.70,0,333.93,374.21,29.5,26.6,0.230,1194725.8,1194725.8,6306,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854417,47943.00
12/26/2018 15:00,2,0.932,ACTIVE,212.83,344.76,59.996,1545854404,"201051344000651","174011545737251",31.21,9.00,0,334.54,372.11,29.5,26.6,0.221,1188478.4,1188478.4,6320,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854418,47944.00
12/26/2018 15:00,2,0.949,ACTIVE,212.83,345.06,59.990,1545854404,"201051344000594","174011545737251",31.31,9.00,0,333.03,375.41,30.1,27.1,0.217,1203460.4,1203460.4,30128,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854419,47945.00
12/26/2018 15:00,2,0.947,ACTIVE,213.51,345.06,59.990,1545854404,"201051344000469","174011545737251",30.97,6.30,0,334.54,373.91,29.8,26.8,0.230,1187604.3,1187604.3,2627,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854420,47946.00
12/26/2018 15:00,2,0.949,ACTIVE,212.83,345.66,60.001,1545854404,"201051344000585","174011545737251",31.37,8.00,0,333.63,373.01,30.2,27.2,0.221,1203236.8,1203236.8,6363,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854421,47947.00
12/26/2018 15:00,2,0.922,ACTIVE,213.96,345.96,59.980,1545854404,"201051344000853","174011545737251",31.37,9.70,0,336.34,373.61,29.4,26.4,0.221,1203367.3,1203367.3,2622,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854422,47948.00
12/26/2018 15:00,2,0.920,ACTIVE,212.83,345.96,59.975,1545854404,"201051344001145","174011545737251",31.45,6.70,0,334.54,374.21,29.4,26.4,0.221,1202199.9,1202199.9,6297,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854423,47949.00
12/26/2018 15:00,2,0.936,ACTIVE,212.83,349.56,60.022,1545854404,"201051344000438","174011545737251",31.73,7.30,0,333.63,377.22,30.1,27.1,0.221,1196116.1,1196116.1,6314,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854424,47950.00
