ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2018 15:00,2,0.932,ACTIVE,212.38,343.55,59.996,1545854404,"201051344001135","174011545737251",31.17,9.00,0,333.03,372.11,29.4,26.5,0.217,1184608.0,1184608.0,6304,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854425,47951.00
12/26/2018 15:00,2,0.938,ACTIVE,213.29,345.06,59.985,1545854404,"201051344000983","174011545737251",31.15,9.00,0,334.84,374.81,29.7,26.7,0.225,1203008.6,1203008.6,2623,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854426,47952.00
12/26/2018 15:00,2,0.941,ACTIVE,212.83,343.55,59.996,1545854404,"201051344001203","174011545737251",30.97,8.00,0,335.14,373.31,29.6,26.6,0.225,1193144.6,1193144.6,6375,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854427,47953.00
12/26/2018 15:00,2,0.918,ACTIVE,212.61,344.45,60.043,1545854404,"201051344001230","174011545737251",31.27,6.00,0,332.73,374.21,29.1,26.1,0.221,1187804.2,1187804.2,6327,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854428,47954.00
12/26/2018 15:00,2,0.920,ACTIVE,212.38,345.36,59.990,1545854404,"201051344000646","174011545737251",31.35,7.00,0,332.13,373.31,29.2,26.3,0.221,1182559.1,1182559.1,6316,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854429,47955.00
12/26/2018 15:00,2,0.932,ACTIVE,213.51,344.76,59.975,1545854404,"201051344000867","174011545737251",31.39,9.00,0,333.93,371.81,29.6,26.7,0.212,1184500.4,1184500.4,30179,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854430,47956.00
12/26/2018 15:00,2,0.924,ACTIVE,213.74,347.46,59.980,1545854404,"201051344000633","174011545737251",31.53,9.70,0,335.74,373.31,29.5,26.6,0.225,1183441.2,1183441.2,30197,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854431,47957.00
12/26/2018 15:00,2,0.939,ACTIVE,212.16,345.06,60.033,1545854404,"201051344000955","174011545737251",31.35,9.70,0,332.73,374.51,29.9,26.9,0.225,1201217.7,1201217.7,6335,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854432,47958.00
12/26/2018 15:00,2,0.934,ACTIVE,213.29,346.56,59.985,1545854404,"201051344000648","174011545737251",31.55,7.30,0,334.84,374.21,29.9,26.9,0.225,1191374.2,1191374.2,30158,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854433,47959.00
12/26/2018 15:00,2,0.934,ACTIVE,213.74,345.36,59.990,1545854404,"201051344000645","174011545737251",30.93,10.00,0,335.14,373.31,29.3,26.4,0.217,1195641.1,1195641.1,30175,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854434,47960.00
12/26/2018 15:00,2,0.945,ACTIVE,213.29,344.76,59.980,1545854404,"201051344000569","174011545737251",31.21,8.50,0,334.54,375.71,29.9,26.9,0.217,1212646.5,1212646.5,2482,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545854434,47961.00
12/26/2018 15:15,2,0.916,ACTIVE,213.51,349.56,59.996,1545855304,"201051344000579","174011545737251",31.89,5.50,0,335.14,368.80,29.6,26.7,0.212,1212505.9,1212505.9,2630,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855306,47962.00
12/26/2018 15:15,2,0.908,ACTIVE,212.83,344.15,60.028,1545855304,"201051344001025","174011545737251",31.27,8.00,0,332.43,363.09,28.8,25.9,0.203,1197198.0,1197198.0,6364,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855307,47963.00
12/26/2018 15:15,2,0.938,ACTIVE,213.06,345.36,60.022,1545855304,"201051344001093","174011545737251",31.25,6.70,0,332.73,362.49,29.7,26.7,0.208,1189066.6,1189066.6,6368,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855308,47964.00
12/26/2018 15:15,2,0.914,ACTIVE,213.51,344.45,60.033,1545855304,"201051344000458","174011545737251",31.07,8.50,0,333.93,362.79,28.8,25.8,0.217,1198735.7,1198735.7,2627,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855309,47965.00
12/26/2018 15:15,2,0.938,ACTIVE,212.61,345.36,60.022,1545855304,"201051344000890","174011545737251",31.41,6.70,0,332.73,363.69,29.9,26.9,0.212,1193710.3,1193710.3,6308,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855310,47966.00
12/26/2018 15:15,2,0.900,ACTIVE,213.29,343.85,60.022,1545855304,"201051344000988","174011545737251",20.30,6.00,0,332.73,354.37,18.6,16.0,0.146,935680.1,935680.1,2632,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855311,47967.00
12/26/2018 15:15,2,0.900,ACTIVE,213.51,345.66,60.033,1545855304,"201051344000582","174011545737251",31.37,6.70,0,333.03,362.79,28.6,25.7,0.208,1173666.3,1173666.3,6303,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855312,47968.00
12/26/2018 15:15,2,0.908,ACTIVE,213.29,345.06,60.033,1545855304,"201051344000868","174011545737251",31.11,6.00,0,332.73,361.59,28.6,25.7,0.208,1185636.4,1185636.4,30182,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855313,47969.00
12/26/2018 15:15,2,0.898,ACTIVE,213.96,346.26,60.033,1545855304,"201051344000576","174011545737251",31.33,7.70,0,333.93,362.49,28.6,25.6,0.212,1198840.0,1198840.0,2646,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855314,47970.00
12/26/2018 15:15,2,0.883,ACTIVE,213.51,345.36,60.033,1545855304,"201051344001158","174011545737251",31.19,5.50,0,332.73,361.59,27.9,25.0,0.212,1179146.8,1179146.8,2628,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855315,47971.00
12/26/2018 15:15,2,0.898,ACTIVE,213.06,345.66,60.075,1545855304,"201051344000917","174011545737251",31.19,8.50,0,331.83,361.89,28.4,25.5,0.217,1190323.6,1190323.6,6329,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855316,47972.00
12/26/2018 15:15,2,0.924,ACTIVE,213.06,342.35,60.028,1545855304,"201051344000417","174011545737251",20.61,6.00,0,332.73,351.67,19.3,16.7,0.128,966681.6,966681.6,6342,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855317,47973.00
12/26/2018 15:15,2,0.906,ACTIVE,213.06,345.36,60.033,1545855304,"201051344000685","174011545737251",31.15,6.30,0,332.73,361.29,28.6,25.7,0.225,1194732.6,1194732.6,6307,0,0,0,L,1122011218,1,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855318,47974.00
12/26/2018 15:15,2,0.902,ACTIVE,213.06,345.96,60.028,1545855304,"201051344000651","174011545737251",31.41,7.70,0,333.63,362.19,28.8,25.8,0.208,1188485.2,1188485.2,6321,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855319,47975.00
12/26/2018 15:15,2,0.914,ACTIVE,213.06,345.96,60.012,1545855304,"201051344000594","174011545737251",31.45,7.00,0,333.33,365.80,29.1,26.2,0.208,1203467.3,1203467.3,30129,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855319,47976.00
12/26/2018 15:15,2,0.922,ACTIVE,213.74,345.36,60.028,1545855304,"201051344000469","174011545737251",30.81,5.50,0,332.43,363.69,28.8,25.9,0.221,1187611.1,1187611.1,2628,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855320,47977.00
12/26/2018 15:15,2,0.916,ACTIVE,213.06,345.96,60.033,1545855304,"201051344000585","174011545737251",31.37,7.00,0,332.73,361.89,29.1,26.2,0.212,1203243.7,1203243.7,6364,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855321,47978.00
12/26/2018 15:15,2,0.906,ACTIVE,214.19,346.56,60.038,1545855304,"201051344000853","174011545737251",31.11,7.70,0,334.84,361.59,28.6,25.7,0.212,1203374.1,1203374.1,2623,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855322,47979.00
12/26/2018 15:15,2,0.895,ACTIVE,213.06,345.06,60.028,1545855304,"201051344001145","174011545737251",31.29,5.50,0,331.83,363.99,28.4,25.5,0.212,1202206.6,1202206.6,6298,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855323,47980.00
12/26/2018 15:15,2,0.914,ACTIVE,213.06,347.16,60.033,1545855304,"201051344000438","174011545737251",31.63,6.70,0,333.33,365.80,29.3,26.4,0.212,1196123.0,1196123.0,6315,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855324,47981.00
12/26/2018 15:15,2,0.891,ACTIVE,212.61,346.26,60.006,1545855304,"201051344001135","174011545737251",31.55,7.70,0,333.03,363.09,28.5,25.6,0.212,1184614.7,1184614.7,6305,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855325,47982.00
12/26/2018 15:15,2,0.891,ACTIVE,213.51,346.56,60.001,1545855304,"201051344000983","174011545737251",31.51,7.30,0,332.73,362.49,28.5,25.6,0.221,1203015.3,1203015.3,2624,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855326,47983.00
12/26/2018 15:15,2,0.896,ACTIVE,213.06,344.76,60.028,1545855304,"201051344001203","174011545737251",31.41,7.00,0,332.43,363.69,28.6,25.6,0.217,1193151.3,1193151.3,6376,0,0,0,L,1122011218,1,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855327,47984.00
12/26/2018 15:15,2,0.895,ACTIVE,212.83,344.15,60.028,1545855304,"201051344001230","174011545737251",31.23,5.50,0,332.73,362.79,28.3,25.4,0.212,1187810.9,1187810.9,6328,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855328,47985.00
12/26/2018 15:15,2,0.898,ACTIVE,212.38,344.76,60.028,1545855304,"201051344000646","174011545737251",31.15,6.00,0,330.63,361.89,28.4,25.5,0.208,1182565.8,1182565.8,6317,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855329,47986.00
12/26/2018 15:15,2,0.898,ACTIVE,213.74,345.36,60.038,1545855304,"201051344000867","174011545737251",31.49,7.70,0,333.33,361.59,28.6,25.7,0.203,1184507.1,1184507.1,30180,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855330,47987.00
12/26/2018 15:15,2,0.896,ACTIVE,213.96,346.26,60.012,1545855304,"201051344000633","174011545737251",31.41,7.70,0,333.63,363.39,28.6,25.7,0.212,1183448.0,1183448.0,30198,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855331,47988.00
12/26/2018 15:15,2,0.914,ACTIVE,212.38,345.96,60.022,1545855304,"201051344000955","174011545737251",31.45,8.00,0,333.63,363.69,29.1,26.2,0.217,1201224.5,1201224.5,6336,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855331,47989.00
12/26/2018 15:15,2,0.912,ACTIVE,213.51,344.76,60.001,1545855304,"201051344000648","174011545737251",31.23,6.30,0,333.63,361.89,28.9,26.0,0.208,1191381.1,1191381.1,30159,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855332,47990.00
12/26/2018 15:15,2,0.896,ACTIVE,213.96,345.36,60.038,1545855304,"201051344000645","174011545737251",31.19,8.50,0,333.93,361.29,28.4,25.4,0.212,1195647.8,1195647.8,30176,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855333,47991.00
12/26/2018 15:15,2,0.906,ACTIVE,213.51,345.66,60.028,1545855304,"201051344000569","174011545737251",31.43,7.00,0,333.63,363.69,28.9,26.0,0.217,1212653.4,1212653.4,2483,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545855335,47992.00
12/26/2018 15:30,2,0.666,ACTIVE,213.51,342.05,60.038,1545856204,"201051344000579","174011545737251",30.87,5.00,0,332.73,366.10,20.8,18.2,0.133,1212511.4,1212511.4,2631,0,0,0,L,1122011218,1,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856206,47993.00
12/26/2018 15:30,2,0.637,ACTIVE,212.61,339.95,60.006,1545856204,"201051344001025","174011545737251",30.63,7.00,0,333.03,360.08,19.8,17.2,0.137,1197203.3,1197203.3,6365,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856207,47994.00
12/26/2018 15:30,2,0.658,ACTIVE,212.61,341.15,60.001,1545856204,"201051344001093","174011545737251",31.19,6.30,0,332.73,358.88,20.9,18.2,0.128,1189072.1,1189072.1,6369,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856208,47995.00
12/26/2018 15:30,2,0.639,ACTIVE,213.29,341.75,59.996,1545856204,"201051344000458","174011545737251",30.38,7.70,0,333.63,357.98,19.7,17.1,0.133,1198741.0,1198741.0,2628,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856209,47996.00
12/26/2018 15:30,2,0.662,ACTIVE,212.61,339.95,60.001,1545856204,"201051344000890","174011545737251",30.99,6.00,0,332.43,359.78,20.8,18.2,0.133,1193715.8,1193715.8,6309,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856210,47997.00
12/26/2018 15:30,2,0.619,ACTIVE,213.29,341.75,60.006,1545856204,"201051344000988","174011545737251",19.96,5.00,0,332.73,353.47,12.6,10.2,0.093,935683.3,935683.3,2633,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856211,47998.00
12/26/2018 15:30,2,0.639,ACTIVE,213.29,341.45,60.012,1545856204,"201051344000582","174011545737251",30.40,6.00,0,333.03,359.48,19.7,17.1,0.133,1173671.6,1173671.6,6304,0,0,0,L,1122011218,1,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856212,47999.00
12/26/2018 15:30,2,0.631,ACTIVE,213.29,341.75,60.001,1545856204,"201051344000868","174011545737251",30.73,5.00,0,333.03,358.28,19.7,17.1,0.128,1185641.7,1185641.7,30183,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856213,48000.00
12/26/2018 15:30,2,0.629,ACTIVE,213.74,343.55,60.006,1545856204,"201051344000576","174011545737251",30.83,6.70,0,333.93,358.88,19.6,17.0,0.128,1198845.3,1198845.3,2647,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856214,48001.00
12/26/2018 15:30,2,0.611,ACTIVE,213.51,342.05,60.001,1545856204,"201051344001158","174011545737251",30.83,5.00,0,334.54,358.28,19.1,16.5,0.133,1179151.9,1179151.9,2629,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856214,48002.00
12/26/2018 15:30,2,0.631,ACTIVE,212.83,341.15,59.980,1545856204,"201051344000917","174011545737251",30.36,7.70,0,332.73,358.88,19.4,16.8,0.133,1190328.8,1190328.8,6330,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856215,48003.00
12/26/2018 15:30,2,0.668,ACTIVE,212.83,339.34,60.006,1545856204,"201051344000417","174011545737251",20.08,5.00,0,333.03,351.67,13.6,11.2,0.080,966685.0,966685.0,6343,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856216,48004.00
12/26/2018 15:30,2,0.633,ACTIVE,212.83,341.75,60.033,1545856204,"201051344000685","174011545737251",30.83,5.50,0,333.63,358.88,19.8,17.2,0.137,1194737.9,1194737.9,6308,0,0,0,L,1122011218,1,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856217,48005.00
12/26/2018 15:30,2,0.643,ACTIVE,212.83,341.15,59.964,1545856204,"201051344000651","174011545737251",30.32,7.00,0,333.03,358.88,19.8,17.2,0.133,1188490.5,1188490.5,6322,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856218,48006.00
12/26/2018 15:30,2,0.631,ACTIVE,212.83,343.85,59.996,1545856204,"201051344000594","174011545737251",31.43,6.00,0,332.43,360.38,20.1,17.5,0.137,1203472.7,1203472.7,30130,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856219,48007.00
12/26/2018 15:30,2,0.648,ACTIVE,213.51,343.25,60.001,1545856204,"201051344000469","174011545737251",30.47,4.50,0,333.33,364.29,20.1,17.5,0.137,1187616.5,1187616.5,2629,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856220,48008.00
12/26/2018 15:30,2,0.645,ACTIVE,212.83,341.15,60.006,1545856204,"201051344000585","174011545737251",30.81,6.30,0,332.13,359.18,20.2,17.5,0.128,1203249.1,1203249.1,6365,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856221,48009.00
12/26/2018 15:30,2,0.625,ACTIVE,213.96,343.85,59.996,1545856204,"201051344000853","174011545737251",31.05,6.30,0,335.44,358.58,19.6,17.0,0.128,1203379.3,1203379.3,2624,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856222,48010.00
12/26/2018 15:30,2,0.613,ACTIVE,212.83,341.15,59.985,1545856204,"201051344001145","174011545737251",30.95,4.50,0,333.93,363.09,19.3,16.7,0.137,1202211.8,1202211.8,6299,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856223,48011.00
12/26/2018 15:30,2,0.656,ACTIVE,212.83,340.85,59.990,1545856204,"201051344000438","174011545737251",30.85,6.00,0,333.33,362.19,20.6,17.9,0.124,1196128.4,1196128.4,6316,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856224,48012.00
12/26/2018 15:30,2,0.633,ACTIVE,212.38,340.25,60.006,1545856204,"201051344001135","174011545737251",30.45,6.70,0,332.43,358.28,19.6,16.9,0.128,1184620.0,1184620.0,6306,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856225,48013.00
12/26/2018 15:30,2,0.627,ACTIVE,213.29,341.75,60.001,1545856204,"201051344000983","174011545737251",30.61,6.70,0,333.93,360.38,19.5,16.9,0.137,1203020.6,1203020.6,2625,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856226,48014.00
12/26/2018 15:30,2,0.627,ACTIVE,212.83,340.85,60.006,1545856204,"201051344001203","174011545737251",30.99,6.30,0,333.33,360.08,19.7,17.1,0.133,1193156.6,1193156.6,6377,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856226,48015.00
12/26/2018 15:30,2,0.625,ACTIVE,212.61,339.95,59.959,1545856204,"201051344001230","174011545737251",30.83,4.50,0,331.53,357.68,19.6,16.9,0.128,1187816.1,1187816.1,6329,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856227,48016.00
12/26/2018 15:30,2,0.633,ACTIVE,212.38,340.85,60.006,1545856204,"201051344000646","174011545737251",30.40,5.50,0,331.53,359.78,19.5,16.9,0.137,1182571.0,1182571.0,6318,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856228,48017.00
12/26/2018 15:30,2,0.629,ACTIVE,213.51,341.15,60.043,1545856204,"201051344000867","174011545737251",30.87,7.00,0,333.03,357.68,19.7,17.1,0.128,1184512.4,1184512.4,30181,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856229,48018.00
12/26/2018 15:30,2,0.633,ACTIVE,213.96,343.85,60.001,1545856204,"201051344000633","174011545737251",30.87,6.70,0,332.73,361.29,19.8,17.2,0.133,1183453.3,1183453.3,30199,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856230,48019.00
12/26/2018 15:30,2,0.652,ACTIVE,212.38,339.95,60.001,1545856204,"201051344000955","174011545737251",30.81,7.00,0,332.13,360.99,20.4,17.7,0.133,1201229.9,1201229.9,6337,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856231,48020.00
12/26/2018 15:30,2,0.646,ACTIVE,213.51,342.65,60.006,1545856204,"201051344000648","174011545737251",30.61,5.50,0,333.63,359.48,20.1,17.4,0.133,1191386.4,1191386.4,30160,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856232,48021.00
12/26/2018 15:30,2,0.619,ACTIVE,213.74,342.95,59.996,1545856204,"201051344000645","174011545737251",30.89,7.70,0,333.33,357.98,19.4,16.8,0.128,1195653.0,1195653.0,30177,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856233,48022.00
12/26/2018 15:30,2,0.637,ACTIVE,213.51,342.35,60.017,1545856204,"201051344000569","174011545737251",30.81,6.30,0,333.93,359.48,19.9,17.3,0.133,1212658.7,1212658.7,2484,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545856234,48023.00
12/26/2018 15:45,2,0.508,ACTIVE,213.29,339.65,60.028,1545857104,"201051344000579","174011545737251",30.42,4.00,0,333.63,356.78,15.7,13.2,0.084,1212515.3,1212515.3,2632,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857106,48024.00
12/26/2018 15:45,2,0.480,ACTIVE,212.61,337.84,60.038,1545857104,"201051344001025","174011545737251",30.12,6.00,0,331.23,350.17,14.7,12.2,0.084,1197207.0,1197207.0,6366,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857107,48025.00
12/26/2018 15:45,2,0.520,ACTIVE,212.83,339.34,60.033,1545857104,"201051344001093","174011545737251",29.74,5.50,0,328.82,353.77,15.7,13.2,0.080,1189076.0,1189076.0,6370,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857108,48026.00
12/26/2018 15:45,2,0.477,ACTIVE,213.06,339.04,60.028,1545857104,"201051344000458","174011545737251",30.53,6.70,0,330.93,351.07,14.8,12.3,0.084,1198744.7,1198744.7,2629,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857109,48027.00
12/26/2018 15:45,2,0.502,ACTIVE,212.61,338.14,60.033,1545857104,"201051344000890","174011545737251",30.51,5.50,0,331.53,354.97,15.5,13.1,0.084,1193719.7,1193719.7,6310,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857110,48028.00
12/26/2018 15:45,2,0.455,ACTIVE,213.06,340.25,60.028,1545857104,"201051344000988","174011545737251",19.80,4.50,0,322.81,349.86,9.2,6.9,0.053,935685.5,935685.5,2634,0,0,0,L,1122011218,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857111,48029.00
12/26/2018 15:45,2,0.475,ACTIVE,213.29,339.65,60.028,1545857104,"201051344000582","174011545737251",30.43,5.50,0,326.42,352.57,14.7,12.2,0.084,1173675.2,1173675.2,6305,0,0,0,L,1122011218,1,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857112,48030.00
12/26/2018 15:45,2,0.482,ACTIVE,213.29,339.65,60.038,1545857104,"201051344000868","174011545737251",29.54,4.50,0,325.82,351.67,14.5,12.0,0.084,1185645.4,1185645.4,30184,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857113,48031.00
12/26/2018 15:45,2,0.477,ACTIVE,213.74,341.45,60.028,1545857104,"201051344000576","174011545737251",30.42,6.00,0,325.82,352.27,14.7,12.2,0.084,1198849.0,1198849.0,2648,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857114,48032.00
12/26/2018 15:45,2,0.447,ACTIVE,213.29,339.34,60.033,1545857104,"201051344001158","174011545737251",30.77,4.00,0,327.62,351.37,14.0,11.6,0.080,1179155.5,1179155.5,2630,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857115,48033.00
12/26/2018 15:45,2,0.465,ACTIVE,213.06,339.95,60.033,1545857104,"201051344000917","174011545737251",30.63,6.70,0,330.63,350.17,14.5,12.0,0.084,1190332.4,1190332.4,6331,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857115,48034.00
12/26/2018 15:45,2,0.516,ACTIVE,212.83,338.74,60.043,1545857104,"201051344000417","174011545737251",19.82,4.50,0,322.51,347.46,10.4,8.1,0.049,966687.5,966687.5,6344,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857116,48035.00
12/26/2018 15:45,2,0.490,ACTIVE,213.06,340.25,60.033,1545857104,"201051344000685","174011545737251",29.08,5.00,0,325.22,352.27,14.5,12.1,0.088,1194741.5,1194741.5,6309,0,0,0,L,1122011218,1,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857117,48036.00
12/26/2018 15:45,2,0.475,ACTIVE,213.06,339.34,60.043,1545857104,"201051344000651","174011545737251",30.63,6.00,0,329.13,352.27,14.7,12.3,0.080,1188494.2,1188494.2,6323,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857118,48037.00
12/26/2018 15:45,2,0.498,ACTIVE,212.83,340.25,60.033,1545857104,"201051344000594","174011545737251",29.42,5.00,0,331.83,354.07,14.8,12.4,0.084,1203476.4,1203476.4,30131,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857119,48038.00
12/26/2018 15:45,2,0.492,ACTIVE,213.51,340.25,60.033,1545857104,"201051344000469","174011545737251",30.10,3.70,0,327.32,351.97,15.0,12.6,0.088,1187620.2,1187620.2,2630,0,0,0,L,1122011218,1,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857120,48039.00
12/26/2018 15:45,2,0.490,ACTIVE,212.83,339.65,60.038,1545857104,"201051344000585","174011545737251",29.82,6.00,0,327.62,351.37,14.8,12.4,0.084,1203252.9,1203252.9,6366,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857121,48040.00
12/26/2018 15:45,2,0.475,ACTIVE,213.96,341.75,60.033,1545857104,"201051344000853","174011545737251",30.18,5.50,0,326.12,357.68,14.6,12.1,0.088,1203383.0,1203383.0,2625,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857122,48041.00
12/26/2018 15:45,2,0.443,ACTIVE,213.06,339.65,60.038,1545857104,"201051344001145","174011545737251",30.93,4.00,0,332.13,354.37,13.9,11.5,0.080,1202215.3,1202215.3,6300,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857123,48042.00
12/26/2018 15:45,2,0.484,ACTIVE,212.83,339.34,60.038,1545857104,"201051344000438","174011545737251",30.69,5.00,0,331.23,353.17,15.1,12.7,0.080,1196132.3,1196132.3,6317,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857124,48043.00
12/26/2018 15:45,2,0.465,ACTIVE,212.61,337.84,60.038,1545857104,"201051344001135","174011545737251",30.55,6.00,0,325.22,351.67,14.4,12.0,0.080,1184623.7,1184623.7,6307,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857125,48044.00
12/26/2018 15:45,2,0.461,ACTIVE,213.29,339.65,60.028,1545857104,"201051344000983","174011545737251",30.77,6.00,0,325.52,351.37,14.4,12.0,0.084,1203024.2,1203024.2,2626,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857126,48045.00
12/26/2018 15:45,2,0.479,ACTIVE,212.83,337.84,60.043,1545857104,"201051344001203","174011545737251",30.24,5.50,0,327.92,355.28,14.7,12.3,0.088,1193160.3,1193160.3,6378,0,0,0,L,1122011218,1,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857127,48046.00
12/26/2018 15:45,2,0.471,ACTIVE,212.61,338.14,60.054,1545857104,"201051344001230","174011545737251",30.22,4.00,0,326.72,354.97,14.4,12.0,0.075,1187819.7,1187819.7,6330,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857127,48047.00
12/26/2018 15:45,2,0.447,ACTIVE,212.38,341.75,60.043,1545857104,"201051344000646","174011545737251",31.45,4.50,0,323.41,351.37,14.3,11.9,0.075,1182574.7,1182574.7,6319,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857128,48048.00
12/26/2018 15:45,2,0.471,ACTIVE,213.51,339.04,60.028,1545857104,"201051344000867","174011545737251",30.32,6.30,0,332.43,351.37,14.5,12.0,0.071,1184516.1,1184516.1,30182,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857129,48049.00
12/26/2018 15:45,2,0.482,ACTIVE,213.96,341.75,60.033,1545857104,"201051344000633","174011545737251",30.57,5.50,0,332.13,354.07,15.0,12.5,0.080,1183457.0,1183457.0,30200,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857130,48050.00
12/26/2018 15:45,2,0.486,ACTIVE,212.38,338.14,60.033,1545857104,"201051344000955","174011545737251",30.95,6.00,0,327.62,351.97,15.2,12.8,0.080,1201233.8,1201233.8,6338,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857131,48051.00
12/26/2018 15:45,2,0.496,ACTIVE,213.51,339.65,59.990,1545857104,"201051344000648","174011545737251",29.76,4.50,0,329.43,351.97,15.0,12.6,0.084,1191390.2,1191390.2,30161,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857132,48052.00
12/26/2018 15:45,2,0.467,ACTIVE,213.74,340.55,60.033,1545857104,"201051344000645","174011545737251",30.22,7.00,0,327.32,351.97,14.3,11.9,0.080,1195656.6,1195656.6,30178,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857133,48053.00
12/26/2018 15:45,2,0.480,ACTIVE,213.51,339.95,60.033,1545857104,"201051344000569","174011545737251",30.10,5.50,0,330.03,351.67,14.7,12.3,0.084,1212662.4,1212662.4,2485,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545857134,48054.00
12/26/2018 16:00,2,0.359,ACTIVE,212.83,346.86,60.001,1545858004,"201051344000579","174011545737251",32.10,3.70,0,332.73,351.07,11.7,9.3,0.049,1212518.2,1212518.2,2634,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858006,48055.00
12/26/2018 16:00,2,0.371,ACTIVE,211.93,336.34,59.996,1545858004,"201051344001025","174011545737251",30.26,4.50,0,331.83,346.86,11.4,9.1,0.053,1197209.7,1197209.7,6368,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858008,48056.00
12/26/2018 16:00,2,0.402,ACTIVE,212.38,337.84,60.001,1545858004,"201051344001093","174011545737251",30.45,4.50,0,331.23,346.86,12.4,10.1,0.053,1189079.0,1189079.0,6372,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858009,48057.00
12/26/2018 16:00,2,0.383,ACTIVE,212.61,337.84,60.012,1545858004,"201051344000458","174011545737251",29.60,6.00,0,333.33,349.86,11.5,9.2,0.057,1198747.4,1198747.4,2631,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858011,48058.00
12/26/2018 16:00,2,0.398,ACTIVE,212.16,336.34,59.985,1545858004,"201051344000890","174011545737251",30.22,4.00,0,331.53,350.77,12.2,9.9,0.057,1193722.6,1193722.6,6312,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858012,48059.00
12/26/2018 16:00,2,0.377,ACTIVE,212.61,338.14,60.006,1545858004,"201051344000988","174011545737251",18.92,3.70,0,331.83,346.86,7.3,5.1,0.035,935687.0,935687.0,2636,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858014,48060.00
12/26/2018 16:00,2,0.385,ACTIVE,212.61,338.14,59.996,1545858004,"201051344000582","174011545737251",29.22,4.00,0,331.53,346.26,11.4,9.1,0.053,1173678.0,1173678.0,6307,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858016,48061.00
12/26/2018 16:00,2,0.361,ACTIVE,212.61,338.14,60.038,1545858004,"201051344000868","174011545737251",30.24,3.70,0,332.13,347.46,11.1,8.8,0.053,1185648.0,1185648.0,30186,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858017,48062.00
12/26/2018 16:00,2,0.381,ACTIVE,213.29,339.65,60.006,1545858004,"201051344000576","174011545737251",29.44,4.50,0,333.33,347.76,11.4,9.1,0.053,1198851.6,1198851.6,2650,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858019,48063.00
12/26/2018 16:00,2,0.359,ACTIVE,212.83,338.44,60.049,1545858004,"201051344001158","174011545737251",29.28,3.30,0,332.43,347.46,10.7,8.4,0.053,1179158.0,1179158.0,2632,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858020,48064.00
12/26/2018 16:00,2,0.373,ACTIVE,212.38,337.84,60.001,1545858004,"201051344000917","174011545737251",28.90,6.00,0,330.63,346.86,10.9,8.6,0.057,1190335.0,1190335.0,6333,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858022,48065.00
12/26/2018 16:00,2,0.434,ACTIVE,212.38,336.34,60.001,1545858004,"201051344000417","174011545737251",19.50,3.70,0,331.23,344.15,8.6,6.4,0.031,966689.3,966689.3,6346,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858024,48066.00
12/26/2018 16:00,2,0.379,ACTIVE,212.61,338.44,59.996,1545858004,"201051344000685","174011545737251",29.32,3.70,0,331.23,347.46,11.3,9.0,0.057,1194744.2,1194744.2,6311,0,0,0,L,1122011218,1,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858025,48067.00
12/26/2018 16:00,2,0.391,ACTIVE,212.38,338.14,60.006,1545858004,"201051344000651","174011545737251",28.07,5.00,0,332.13,346.56,11.2,8.8,0.057,1188496.9,1188496.9,6325,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858027,48068.00
12/26/2018 16:00,2,0.375,ACTIVE,212.38,338.44,59.975,1545858004,"201051344000594","174011545737251",30.38,4.00,0,331.53,348.06,11.6,9.3,0.057,1203479.2,1203479.2,30133,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858028,48069.00
12/26/2018 16:00,2,0.379,ACTIVE,212.83,338.44,60.001,1545858004,"201051344000469","174011545737251",30.32,3.00,0,331.83,348.06,11.7,9.4,0.057,1187623.0,1187623.0,2631,0,0,0,L,1122011218,1,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858029,48070.00
12/26/2018 16:00,2,0.387,ACTIVE,212.38,337.84,60.012,1545858004,"201051344000585","174011545737251",29.34,4.50,0,330.93,348.06,11.5,9.2,0.057,1203255.6,1203255.6,6367,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858030,48071.00
12/26/2018 16:00,2,0.354,ACTIVE,213.29,339.65,60.022,1545858004,"201051344000853","174011545737251",30.67,4.00,0,334.24,348.06,11.0,8.7,0.053,1203385.6,1203385.6,2626,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858031,48072.00
12/26/2018 16:00,2,0.340,ACTIVE,212.38,337.84,60.006,1545858004,"201051344001145","174011545737251",30.69,3.30,0,332.13,349.26,10.6,8.3,0.057,1202217.9,1202217.9,6301,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858032,48073.00
12/26/2018 16:00,2,0.383,ACTIVE,212.38,337.24,60.028,1545858004,"201051344000438","174011545737251",30.45,4.00,0,332.73,352.57,11.8,9.5,0.057,1196135.1,1196135.1,6318,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858033,48074.00
12/26/2018 16:00,2,0.363,ACTIVE,211.93,336.34,60.017,1545858004,"201051344001135","174011545737251",30.24,5.00,0,330.63,348.96,11.2,8.9,0.053,1184626.3,1184626.3,6308,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858034,48075.00
12/26/2018 16:00,2,0.363,ACTIVE,212.83,337.54,60.001,1545858004,"201051344000983","174011545737251",29.68,4.50,0,331.83,346.56,10.9,8.6,0.057,1203026.8,1203026.8,2627,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858035,48076.00
12/26/2018 16:00,2,0.377,ACTIVE,212.38,336.34,60.012,1545858004,"201051344001203","174011545737251",29.16,4.00,0,332.43,347.16,11.2,8.8,0.053,1193162.9,1193162.9,6379,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858036,48077.00
12/26/2018 16:00,2,0.361,ACTIVE,212.16,336.64,59.964,1545858004,"201051344001230","174011545737251",30.06,3.30,0,330.33,345.96,11.0,8.7,0.053,1187822.3,1187822.3,6331,0,0,0,L,1122011218,1,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858037,48078.00
12/26/2018 16:00,2,0.379,ACTIVE,211.93,337.24,60.006,1545858004,"201051344000646","174011545737251",28.82,3.70,0,331.53,348.96,11.1,8.8,0.053,1182577.3,1182577.3,6320,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858038,48079.00
12/26/2018 16:00,2,0.367,ACTIVE,213.06,337.54,60.006,1545858004,"201051344000867","174011545737251",29.76,5.50,0,332.43,346.86,11.2,8.8,0.053,1184518.7,1184518.7,30183,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858038,48080.00
12/26/2018 16:00,2,0.381,ACTIVE,213.51,340.25,60.001,1545858004,"201051344000633","174011545737251",29.92,4.50,0,332.73,349.26,11.6,9.2,0.057,1183459.7,1183459.7,30201,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858039,48081.00
12/26/2018 16:00,2,0.404,ACTIVE,211.93,336.94,59.969,1545858004,"201051344000955","174011545737251",28.98,5.00,0,330.03,345.96,11.9,9.6,0.057,1201236.6,1201236.6,6339,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858040,48082.00
12/26/2018 16:00,2,0.391,ACTIVE,212.83,337.84,60.001,1545858004,"201051344000648","174011545737251",29.12,3.70,0,333.03,348.66,11.5,9.2,0.053,1191392.9,1191392.9,30162,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858041,48083.00
12/26/2018 16:00,2,0.363,ACTIVE,213.29,339.04,59.969,1545858004,"201051344000645","174011545737251",29.58,6.00,0,333.63,347.16,10.9,8.6,0.053,1195659.2,1195659.2,30179,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858042,48084.00
12/26/2018 16:00,2,0.369,ACTIVE,212.83,337.84,60.049,1545858004,"201051344000569","174011545737251",30.40,4.50,0,333.03,351.37,11.4,9.1,0.057,1212665.1,1212665.1,2486,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858043,48085.00
12/26/2018 16:15,2,0.342,ACTIVE,212.61,337.84,60.017,1545858904,"201051344000579","174011545737251",28.53,3.30,0,334.24,351.07,9.9,7.7,0.035,1212520.3,1212520.3,2635,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858906,48086.00
12/26/2018 16:15,2,0.301,ACTIVE,212.16,335.44,59.985,1545858904,"201051344001025","174011545737251",30.43,3.70,0,330.63,344.76,9.3,7.1,0.027,1197211.8,1197211.8,6369,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858907,48087.00
12/26/2018 16:15,2,0.342,ACTIVE,212.38,337.54,60.017,1545858904,"201051344001093","174011545737251",29.90,3.70,0,330.93,350.47,10.4,8.2,0.031,1189081.2,1189081.2,6373,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858908,48088.00
12/26/2018 16:15,2,0.316,ACTIVE,212.61,337.24,60.065,1545858904,"201051344000458","174011545737251",29.20,5.00,0,331.53,344.76,9.4,7.1,0.031,1198749.4,1198749.4,2632,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858909,48089.00
12/26/2018 16:15,2,0.328,ACTIVE,212.16,336.04,60.022,1545858904,"201051344000890","174011545737251",29.92,3.70,0,330.33,344.15,10.0,7.7,0.031,1193724.8,1193724.8,6313,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858910,48090.00
12/26/2018 16:15,2,0.299,ACTIVE,212.38,338.44,60.017,1545858904,"201051344000988","174011545737251",18.79,3.30,0,330.33,343.85,5.7,3.6,0.022,935688.1,935688.1,2637,0,0,0,L,1122011218,1,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858911,48091.00
12/26/2018 16:15,2,0.316,ACTIVE,212.83,337.54,60.028,1545858904,"201051344000582","174011545737251",28.94,3.30,0,331.23,343.25,9.3,7.1,0.035,1173680.0,1173680.0,6308,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858912,48092.00
12/26/2018 16:15,2,0.303,ACTIVE,212.61,337.84,60.022,1545858904,"201051344000868","174011545737251",28.94,3.30,0,330.93,343.85,8.9,6.7,0.031,1185649.9,1185649.9,30187,0,0,0,L,1122011218,1,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858913,48093.00
12/26/2018 16:15,2,0.307,ACTIVE,213.06,339.04,60.033,1545858904,"201051344000576","174011545737251",30.24,3.70,0,332.43,345.66,9.4,7.2,0.031,1198853.7,1198853.7,2651,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858914,48094.00
