ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2018 16:15,2,0.293,ACTIVE,212.83,337.84,60.022,1545858904,"201051344001158","174011545737251",29.04,2.50,0,331.23,344.15,8.7,6.4,0.035,1179159.8,1179159.8,2633,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858915,48095.00
12/26/2018 16:15,2,0.305,ACTIVE,212.38,337.84,59.996,1545858904,"201051344000917","174011545737251",28.86,5.50,0,329.73,344.76,8.9,6.7,0.035,1190336.9,1190336.9,6334,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858916,48096.00
12/26/2018 16:15,2,0.369,ACTIVE,212.61,336.94,60.022,1545858904,"201051344000417","174011545737251",18.75,3.30,0,330.33,341.75,7.0,4.9,0.022,966690.7,966690.7,6347,0,0,0,L,1122011218,1,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858917,48097.00
12/26/2018 16:15,2,0.309,ACTIVE,212.61,338.14,60.022,1545858904,"201051344000685","174011545737251",28.94,3.30,0,331.23,345.36,9.1,6.8,0.040,1194746.1,1194746.1,6312,0,0,0,L,1122011218,1,122.68,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858918,48098.00
12/26/2018 16:15,2,0.301,ACTIVE,212.61,337.54,60.022,1545858904,"201051344000651","174011545737251",30.32,4.00,0,331.53,344.15,9.3,7.1,0.035,1188498.9,1188498.9,6326,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858918,48099.00
12/26/2018 16:15,2,0.307,ACTIVE,212.38,337.24,60.017,1545858904,"201051344000594","174011545737251",30.36,3.30,0,330.63,344.45,9.5,7.2,0.035,1203481.3,1203481.3,30134,0,0,0,L,1122011218,1,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858919,48100.00
12/26/2018 16:15,2,0.326,ACTIVE,212.83,338.44,59.980,1545858904,"201051344000469","174011545737251",28.80,2.50,0,330.93,344.15,9.6,7.3,0.040,1187625.1,1187625.1,2633,0,0,0,L,1122011218,1,120.88,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858921,48101.00
12/26/2018 16:15,2,0.305,ACTIVE,212.38,337.54,60.022,1545858904,"201051344000585","174011545737251",30.20,3.70,0,330.03,343.55,9.3,7.1,0.035,1203257.6,1203257.6,6369,0,0,0,L,1122011218,1,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858922,48102.00
12/26/2018 16:15,2,0.295,ACTIVE,213.29,339.04,60.022,1545858904,"201051344000853","174011545737251",30.14,3.70,0,333.63,345.96,9.0,6.8,0.031,1203387.6,1203387.6,2628,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858924,48103.00
12/26/2018 16:15,2,0.275,ACTIVE,212.61,337.84,60.028,1545858904,"201051344001145","174011545737251",30.18,3.00,0,331.23,344.15,8.5,6.2,0.035,1202219.7,1202219.7,6303,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858925,48104.00
12/26/2018 16:15,2,0.312,ACTIVE,212.38,337.24,59.990,1545858904,"201051344000438","174011545737251",30.53,3.30,0,330.93,344.45,9.7,7.5,0.031,1196137.2,1196137.2,6320,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858927,48105.00
12/26/2018 16:15,2,0.279,ACTIVE,211.93,336.94,60.022,1545858904,"201051344001135","174011545737251",31.13,4.00,0,330.33,345.06,8.8,6.6,0.031,1184628.2,1184628.2,6310,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858929,48106.00
12/26/2018 16:15,2,0.287,ACTIVE,212.61,337.24,60.012,1545858904,"201051344000983","174011545737251",30.28,3.70,0,330.93,344.45,8.8,6.6,0.031,1203028.7,1203028.7,2629,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858930,48107.00
12/26/2018 16:15,2,0.303,ACTIVE,212.38,336.04,60.033,1545858904,"201051344001203","174011545737251",29.68,3.70,0,331.53,343.85,9.1,6.8,0.035,1193164.9,1193164.9,6381,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858932,48108.00
12/26/2018 16:15,2,0.301,ACTIVE,212.16,336.34,60.017,1545858904,"201051344001230","174011545737251",29.50,3.00,0,329.43,342.65,9.0,6.8,0.035,1187824.2,1187824.2,6333,0,0,0,L,1122011218,1,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858933,48109.00
12/26/2018 16:15,2,0.311,ACTIVE,211.93,336.94,60.022,1545858904,"201051344000646","174011545737251",28.71,3.30,0,330.33,343.25,9.0,6.8,0.035,1182579.3,1182579.3,6322,0,0,0,L,1122011218,1,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858935,48110.00
12/26/2018 16:15,2,0.295,ACTIVE,213.06,337.24,59.990,1545858904,"201051344000867","174011545737251",30.26,4.50,0,331.83,344.15,9.1,6.8,0.031,1184520.6,1184520.6,30185,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858937,48111.00
12/26/2018 16:15,2,0.311,ACTIVE,213.29,339.65,60.049,1545858904,"201051344000633","174011545737251",29.80,3.70,0,331.23,346.26,9.4,7.2,0.035,1183461.8,1183461.8,30203,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858939,48112.00
12/26/2018 16:15,2,0.328,ACTIVE,211.93,336.34,60.017,1545858904,"201051344000955","174011545737251",29.88,4.00,0,329.43,342.95,9.9,7.7,0.040,1201238.8,1201238.8,6341,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858940,48113.00
12/26/2018 16:15,2,0.316,ACTIVE,212.83,337.54,60.017,1545858904,"201051344000648","174011545737251",29.34,3.30,0,331.83,344.45,9.5,7.2,0.035,1191395.0,1191395.0,30164,0,0,0,L,1122011218,1,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858942,48114.00
12/26/2018 16:15,2,0.289,ACTIVE,213.06,338.44,60.017,1545858904,"201051344000645","174011545737251",29.58,5.00,0,331.83,345.66,8.7,6.4,0.035,1195661.1,1195661.1,30181,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858943,48115.00
12/26/2018 16:15,2,0.297,ACTIVE,212.83,337.54,60.017,1545858904,"201051344000569","174011545737251",30.47,3.70,0,332.13,342.95,9.2,6.9,0.035,1212667.1,1212667.1,2487,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545858944,48116.00
12/26/2018 16:30,2,0.260,ACTIVE,212.83,337.24,60.028,1545859804,"201051344000579","174011545737251",26.72,3.00,0,332.43,342.95,7.0,4.9,0.009,1212521.9,1212521.9,2636,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859806,48117.00
12/26/2018 16:30,2,0.229,ACTIVE,212.38,336.04,60.028,1545859804,"201051344001025","174011545737251",25.49,3.30,0,330.63,342.05,5.9,3.8,0.004,1197213.1,1197213.1,6370,0,0,0,L,1122011218,1,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859807,48118.00
12/26/2018 16:30,2,0.273,ACTIVE,212.61,336.64,60.022,1545859804,"201051344001093","174011545737251",25.50,3.70,0,330.63,343.25,7.1,4.9,0.004,1189082.8,1189082.8,6374,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859808,48119.00
12/26/2018 16:30,2,0.232,ACTIVE,212.83,336.64,60.049,1545859804,"201051344000458","174011545737251",26.80,4.50,0,331.83,342.05,6.3,4.2,0.009,1198750.8,1198750.8,2633,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859809,48120.00
12/26/2018 16:30,2,0.227,ACTIVE,212.38,336.04,60.028,1545859804,"201051344000890","174011545737251",29.00,3.30,0,330.33,342.65,6.7,4.5,0.009,1193726.3,1193726.3,6314,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859810,48121.00
12/26/2018 16:30,2,0.188,ACTIVE,212.61,338.44,60.043,1545859804,"201051344000988","174011545737251",19.06,3.00,0,331.23,343.25,3.6,1.6,0.000,935688.7,935688.7,2638,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859811,48122.00
12/26/2018 16:30,2,0.238,ACTIVE,213.06,337.84,60.022,1545859804,"201051344000582","174011545737251",26.32,3.00,0,331.53,342.95,6.4,4.2,0.009,1173681.3,1173681.3,6309,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859812,48123.00
12/26/2018 16:30,2,0.215,ACTIVE,212.83,337.54,60.033,1545859804,"201051344000868","174011545737251",26.54,3.00,0,331.53,342.05,5.8,3.6,0.009,1185651.2,1185651.2,30188,0,0,0,L,1122011218,1,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859813,48124.00
12/26/2018 16:30,2,0.236,ACTIVE,213.29,338.44,60.049,1545859804,"201051344000576","174011545737251",25.78,3.30,0,332.73,345.06,6.2,4.0,0.009,1198855.1,1198855.1,2652,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859814,48125.00
12/26/2018 16:30,2,0.215,ACTIVE,213.06,337.84,60.033,1545859804,"201051344001158","174011545737251",25.35,2.00,0,330.93,343.85,5.5,3.4,0.009,1179161.0,1179161.0,2634,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859815,48126.00
12/26/2018 16:30,2,0.221,ACTIVE,212.61,337.24,60.028,1545859804,"201051344000917","174011545737251",26.10,4.50,0,331.23,343.25,5.9,3.8,0.009,1190338.2,1190338.2,6335,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859815,48127.00
12/26/2018 16:30,2,0.250,ALERT,212.61,318.91,60.028,1545859804,"201051344000417","174011545737251",19.92,3.00,0,299.07,346.56,5.1,3.0,0.000,966691.6,966691.6,6348,0,0,0,L,1122011218,1,122.01,121.33,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859817,48128.00
12/26/2018 16:30,2,0.232,ACTIVE,212.83,337.54,60.028,1545859804,"201051344000685","174011545737251",25.66,3.00,0,331.53,343.25,6.1,3.9,0.013,1194747.5,1194747.5,6313,0,0,0,L,1122011218,1,122.91,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859818,48129.00
12/26/2018 16:30,2,0.246,ACTIVE,212.83,337.24,60.033,1545859804,"201051344000651","174011545737251",25.70,3.30,0,331.23,342.65,6.4,4.3,0.004,1188500.3,1188500.3,6327,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859819,48130.00
12/26/2018 16:30,2,0.238,ACTIVE,212.38,336.64,60.028,1545859804,"201051344000594","174011545737251",25.78,3.00,0,330.63,343.55,6.2,4.1,0.004,1203482.6,1203482.6,30135,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859820,48131.00
12/26/2018 16:30,2,0.238,ACTIVE,213.06,337.84,60.028,1545859804,"201051344000469","174011545737251",27.73,2.00,0,330.33,342.95,6.7,4.5,0.004,1187626.5,1187626.5,2634,0,0,0,L,1122011218,1,121.10,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859821,48132.00
12/26/2018 16:30,2,0.215,ACTIVE,212.83,337.54,60.059,1545859804,"201051344000585","174011545737251",27.81,3.30,0,330.93,342.05,6.1,3.9,0.009,1203259.0,1203259.0,6370,0,0,0,L,1122011218,1,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859822,48133.00
12/26/2018 16:30,2,0.211,ACTIVE,213.29,338.74,60.033,1545859804,"201051344000853","174011545737251",26.66,3.00,0,334.24,345.06,5.7,3.6,0.004,1203388.8,1203388.8,2629,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859823,48134.00
12/26/2018 16:30,2,0.199,ACTIVE,212.83,337.24,60.022,1545859804,"201051344001145","174011545737251",26.54,2.50,0,332.73,342.95,5.3,3.2,0.004,1202220.9,1202220.9,6304,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859824,48135.00
12/26/2018 16:30,2,0.248,ACTIVE,212.61,336.94,60.022,1545859804,"201051344000438","174011545737251",25.92,3.00,0,332.13,342.35,6.5,4.4,0.009,1196138.7,1196138.7,6321,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859825,48136.00
12/26/2018 16:30,2,0.205,ACTIVE,212.16,335.74,60.028,1545859804,"201051344001135","174011545737251",27.77,3.70,0,331.83,341.75,5.8,3.7,0.009,1184629.4,1184629.4,6311,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859826,48137.00
12/26/2018 16:30,2,0.221,ACTIVE,212.83,336.94,60.033,1545859804,"201051344000983","174011545737251",25.35,3.30,0,331.23,342.95,5.7,3.6,0.009,1203029.9,1203029.9,2630,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859827,48138.00
12/26/2018 16:30,2,0.232,ACTIVE,212.61,336.64,60.028,1545859804,"201051344001203","174011545737251",25.66,3.30,0,331.83,344.15,6.1,3.9,0.000,1193166.2,1193166.2,6382,0,0,0,L,1122011218,1,122.46,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859828,48139.00
12/26/2018 16:30,2,0.236,ACTIVE,212.61,336.34,60.001,1545859804,"201051344001230","174011545737251",23.99,2.50,0,330.63,341.45,5.8,3.7,0.004,1187825.5,1187825.5,6334,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859828,48140.00
12/26/2018 16:30,2,0.225,ACTIVE,212.16,336.94,60.012,1545859804,"201051344000646","174011545737251",26.88,3.00,0,330.93,342.05,6.1,4.0,0.009,1182580.5,1182580.5,6323,0,0,0,L,1122011218,1,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859829,48141.00
12/26/2018 16:30,2,0.223,ACTIVE,213.06,337.54,60.033,1545859804,"201051344000867","174011545737251",25.54,4.00,0,331.83,343.85,5.8,3.7,0.009,1184521.9,1184521.9,30186,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859830,48142.00
12/26/2018 16:30,2,0.242,ACTIVE,213.51,339.65,60.022,1545859804,"201051344000633","174011545737251",26.14,3.00,0,332.73,345.66,6.4,4.3,0.009,1183463.2,1183463.2,30204,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859831,48143.00
12/26/2018 16:30,2,0.258,ACTIVE,212.16,336.34,60.028,1545859804,"201051344000955","174011545737251",25.96,3.30,0,330.63,342.65,6.8,4.6,0.009,1201240.3,1201240.3,6342,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859832,48144.00
12/26/2018 16:30,2,0.236,ACTIVE,213.06,337.54,60.028,1545859804,"201051344000648","174011545737251",27.04,2.50,0,332.73,344.45,6.5,4.3,0.009,1191396.4,1191396.4,30165,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859833,48145.00
12/26/2018 16:30,2,0.205,ACTIVE,213.29,337.84,60.033,1545859804,"201051344000645","174011545737251",27.79,4.50,0,332.73,344.45,5.8,3.7,0.009,1195662.3,1195662.3,30182,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859834,48146.00
12/26/2018 16:30,2,0.221,ACTIVE,212.83,337.24,60.033,1545859804,"201051344000569","174011545737251",27.43,3.30,0,332.43,342.95,6.1,4.0,0.013,1212668.5,1212668.5,2488,0,0,0,L,1122011218,1,121.10,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545859835,48147.00
12/26/2018 16:45,2,0.193,ALERT,212.83,301.47,59.964,1545860704,"201051344000579","174011545737251",22.74,2.00,0,299.97,339.95,4.5,2.4,0.000,1212522.7,1212522.7,2637,0,0,0,L,1122011218,1,121.33,121.78,0002,-2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860707,48148.00
12/26/2018 16:45,2,0.156,ALERT,212.16,299.07,60.017,1545860704,"201051344001025","174011545737251",24.01,2.00,0,297.87,339.65,3.8,1.8,0.000,1197213.7,1197213.7,6371,0,0,0,L,1122011218,1,121.55,121.55,0002,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860709,48149.00
12/26/2018 16:45,2,0.209,ALERT,212.38,299.97,60.012,1545860704,"201051344001093","174011545737251",22.32,3.00,0,298.47,339.34,4.7,2.6,0.000,1189083.7,1189083.7,6375,0,0,0,L,1122011218,1,121.78,121.55,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860711,48150.00
12/26/2018 16:45,2,0.168,ALERT,212.83,300.87,60.001,1545860704,"201051344000458","174011545737251",22.96,3.70,0,299.67,339.95,3.9,1.9,0.000,1198751.5,1198751.5,2634,0,0,0,L,1122011218,1,121.55,122.01,0002,0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860712,48151.00
12/26/2018 16:45,2,0.182,ALERT,212.38,300.57,60.012,1545860704,"201051344000890","174011545737251",23.14,2.50,0,299.07,339.34,4.3,2.2,0.000,1193727.1,1193727.1,6315,0,0,0,L,1122011218,1,122.01,120.88,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860714,48152.00
12/26/2018 16:45,2,0.148,ALERT,212.61,300.57,59.975,1545860704,"201051344000988","174011545737251",17.95,2.00,0,296.66,341.45,2.7,0.7,0.000,935688.9,935688.9,2639,0,0,0,L,1122011218,1,121.10,122.23,0002,-1,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860716,48153.00
12/26/2018 16:45,2,0.170,ALERT,212.83,300.87,60.059,1545860704,"201051344000582","174011545737251",23.20,2.00,0,299.07,339.65,4.0,1.9,0.000,1173682.0,1173682.0,6310,0,0,0,L,1122011218,1,122.01,121.78,0002,0,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860718,48154.00
12/26/2018 16:45,2,0.158,ALERT,212.61,301.47,60.001,1545860704,"201051344000868","174011545737251",22.26,2.00,0,299.97,340.25,3.6,1.5,0.000,1185651.8,1185651.8,30189,0,0,0,L,1122011218,1,121.10,122.46,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860720,48155.00
12/26/2018 16:45,2,0.168,ALERT,213.29,301.17,60.001,1545860704,"201051344000576","174011545737251",22.26,2.50,0,299.07,341.45,3.8,1.8,0.000,1198855.7,1198855.7,2653,0,0,0,L,1122011218,1,121.55,122.01,0002,-0,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860722,48156.00
12/26/2018 16:45,2,0.156,ALERT,212.83,300.87,60.001,1545860704,"201051344001158","174011545737251",21.35,1.50,0,298.77,339.95,3.4,1.4,0.000,1179161.6,1179161.6,2635,0,0,0,L,1122011218,1,121.33,122.01,0002,1,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860723,48157.00
12/26/2018 16:45,2,0.156,ALERT,212.38,299.37,59.985,1545860704,"201051344000917","174011545737251",22.34,3.70,0,297.26,339.95,3.6,1.5,0.000,1190338.8,1190338.8,6336,0,0,0,L,1122011218,1,121.78,121.78,0002,0,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860725,48158.00
12/26/2018 16:45,2,0.223,ALERT,212.61,299.37,60.017,1545860704,"201051344000417","174011545737251",17.91,1.50,0,297.57,337.54,4.0,2.0,0.000,966692.2,966692.2,6350,0,0,0,L,1122011218,1,121.78,121.55,0002,-1,0,0,0,0,0,0,7,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860727,48159.00
12/26/2018 16:45,2,0.162,ALERT,212.83,299.97,60.012,1545860704,"201051344000685","174011545737251",21.63,2.00,0,298.17,342.35,3.6,1.5,0.000,1194748.1,1194748.1,6314,0,0,0,L,1122011218,1,122.68,121.55,0002,-1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860729,48160.00
12/26/2018 16:45,2,0.191,ALERT,212.61,299.07,60.017,1545860704,"201051344000651","174011545737251",20.77,2.50,0,297.57,340.85,4.1,2.0,0.000,1188501.0,1188501.0,6328,0,0,0,L,1122011218,1,122.46,121.33,0002,1,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860731,48161.00
12/26/2018 16:45,2,0.164,ALERT,212.38,301.47,59.964,1545860704,"201051344000594","174011545737251",23.24,2.00,0,298.47,339.65,3.9,1.8,0.000,1203483.3,1203483.3,30136,0,0,0,L,1122011218,1,121.33,121.78,0002,-0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860733,48162.00
12/26/2018 16:45,2,0.189,ALERT,212.83,300.87,59.996,1545860704,"201051344000469","174011545737251",23.14,1.00,0,298.17,340.25,4.5,2.4,0.000,1187627.4,1187627.4,2635,0,0,0,L,1122011218,1,120.88,122.46,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860734,48163.00
12/26/2018 16:45,2,0.162,ALERT,212.38,300.27,60.054,1545860704,"201051344000585","174011545737251",22.56,2.50,0,297.57,339.65,3.8,1.7,0.000,1203259.7,1203259.7,6371,0,0,0,L,1122011218,1,121.55,121.78,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860736,48164.00
12/26/2018 16:45,2,0.150,ALERT,213.29,300.87,60.006,1545860704,"201051344000853","174011545737251",21.75,2.00,0,299.07,342.05,3.3,1.3,0.000,1203389.3,1203389.3,2630,0,0,0,L,1122011218,1,122.01,122.46,0002,2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860738,48165.00
12/26/2018 16:45,2,0.137,ALERT,212.61,300.27,60.017,1545860704,"201051344001145","174011545737251",22.86,1.50,0,298.77,341.15,3.2,1.1,0.000,1202221.3,1202221.3,6305,0,0,0,L,1122011218,1,122.01,121.55,0002,1,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860740,48166.00
12/26/2018 16:45,2,0.182,ALERT,212.38,299.97,60.001,1545860704,"201051344000438","174011545737251",22.88,2.00,0,298.47,339.34,4.2,2.1,0.000,1196139.4,1196139.4,6322,0,0,0,L,1122011218,1,122.23,121.55,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860742,48167.00
12/26/2018 16:45,2,0.152,ALERT,212.16,299.97,60.006,1545860704,"201051344001135","174011545737251",22.98,2.50,0,298.77,338.44,3.5,1.5,0.000,1184630.1,1184630.1,6312,0,0,0,L,1122011218,1,121.78,121.33,0002,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860744,48168.00
12/26/2018 16:45,2,0.158,ALERT,212.61,300.87,59.996,1545860704,"201051344000983","174011545737251",21.69,2.50,0,299.37,339.95,3.5,1.5,0.000,1203030.5,1203030.5,2631,0,0,0,L,1122011218,1,121.33,122.01,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860746,48169.00
12/26/2018 16:45,2,0.160,ALERT,212.38,299.67,60.017,1545860704,"201051344001203","174011545737251",22.34,2.50,0,298.17,340.85,3.6,1.6,0.000,1193166.8,1193166.8,6383,0,0,0,L,1122011218,1,122.46,121.10,0002,-0,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860747,48170.00
12/26/2018 16:45,2,0.162,ALERT,212.38,300.27,59.969,1545860704,"201051344001230","174011545737251",21.41,1.50,0,298.77,338.44,3.5,1.5,0.000,1187826.1,1187826.1,6335,0,0,0,L,1122011218,1,122.01,121.33,0002,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860749,48171.00
12/26/2018 16:45,2,0.154,ALERT,211.93,299.67,60.049,1545860704,"201051344000646","174011545737251",22.54,2.00,0,297.57,339.04,3.5,1.5,0.000,1182581.2,1182581.2,6324,0,0,0,L,1122011218,1,122.01,121.33,0002,-1,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860751,48172.00
12/26/2018 16:45,2,0.168,ALERT,213.06,300.27,60.001,1545860704,"201051344000867","174011545737251",21.43,3.30,0,298.77,340.25,3.6,1.6,0.000,1184522.5,1184522.5,30187,0,0,0,L,1122011218,1,121.78,122.01,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860753,48173.00
12/26/2018 16:45,2,0.172,ALERT,213.29,300.57,60.043,1545860704,"201051344000633","174011545737251",22.46,2.50,0,296.96,342.05,3.9,1.9,0.000,1183463.9,1183463.9,30205,0,0,0,L,1122011218,1,122.01,122.46,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860755,48174.00
12/26/2018 16:45,2,0.186,ALERT,211.93,299.97,60.049,1545860704,"201051344000955","174011545737251",22.26,2.50,0,298.17,338.44,4.2,2.1,0.000,1201241.1,1201241.1,6343,0,0,0,L,1122011218,1,121.33,121.55,0002,0,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860756,48175.00
12/26/2018 16:45,2,0.174,ALERT,212.83,300.27,59.996,1545860704,"201051344000648","174011545737251",22.90,1.50,0,298.17,340.55,4.1,2.0,0.000,1191397.1,1191397.1,30166,0,0,0,L,1122011218,1,121.10,122.46,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860758,48176.00
12/26/2018 16:45,2,0.150,ALERT,213.06,300.87,59.996,1545860704,"201051344000645","174011545737251",22.94,3.30,0,298.77,340.85,3.5,1.5,0.000,1195662.9,1195662.9,30183,0,0,0,L,1122011218,1,121.78,122.23,0002,1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860760,48177.00
12/26/2018 16:45,2,0.164,ALERT,212.83,301.47,60.001,1545860704,"201051344000569","174011545737251",22.82,2.50,0,299.67,340.55,3.8,1.8,0.000,1212669.1,1212669.1,2489,0,0,0,L,1122011218,1,120.88,122.46,0002,-0,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545860762,48178.00
12/26/2018 17:00,2,0.100,ALERT,212.61,300.87,60.001,1545861604,"201051344000579","174011545737251",28.51,1.00,0,298.77,303.28,2.9,0.9,0.000,1212523.0,1212523.0,2639,0,0,0,L,1122011218,1,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861607,48179.00
12/26/2018 17:00,2,0.074,ALERT,211.93,298.77,60.012,1545861604,"201051344001025","174011545737251",28.55,1.00,0,296.66,302.98,2.2,0.2,0.000,1197213.9,1197213.9,6373,0,0,0,L,1122011218,1,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861609,48180.00
12/26/2018 17:00,2,0.131,ALERT,212.16,299.37,60.006,1545861604,"201051344001093","174011545737251",27.35,2.00,0,297.26,302.07,3.6,1.6,0.000,1189084.2,1189084.2,6377,0,0,0,L,1122011218,1,121.78,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861611,48181.00
12/26/2018 17:00,2,0.092,ALERT,212.61,300.27,60.006,1545861604,"201051344000458","174011545737251",23.91,3.00,0,298.17,303.28,2.2,0.2,0.000,1198751.7,1198751.7,2636,0,0,0,L,1122011218,1,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861613,48182.00
12/26/2018 17:00,2,0.109,ALERT,211.93,299.67,60.001,1545861604,"201051344000890","174011545737251",28.53,1.50,0,298.17,303.58,3.2,1.1,0.000,1193727.4,1193727.4,6317,0,0,0,L,1122011218,1,122.01,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861614,48183.00
12/26/2018 17:00,2,0.068,ALERT,212.61,300.27,60.070,1545861604,"201051344000988","174011545737251",18.29,1.00,0,295.46,302.68,1.3,0.0,0.000,935689.0,935689.0,2641,0,0,0,L,1122011218,1,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861616,48184.00
12/26/2018 17:00,2,0.082,ALERT,212.38,300.27,60.022,1545861604,"201051344000582","174011545737251",28.19,1.00,0,298.17,302.98,2.4,0.4,0.000,1173682.2,1173682.2,6312,0,0,0,L,1122011218,1,122.01,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861618,48185.00
12/26/2018 17:00,2,0.074,ALERT,212.61,300.87,60.006,1545861604,"201051344000868","174011545737251",27.81,1.50,0,299.07,303.88,2.1,0.1,0.000,1185651.9,1185651.9,30191,0,0,0,L,1122011218,1,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861620,48186.00
12/26/2018 17:00,2,0.090,ALERT,213.06,300.87,60.006,1545861604,"201051344000576","174011545737251",26.80,1.50,0,298.17,303.28,2.5,0.4,0.000,1198855.9,1198855.9,2655,0,0,0,L,1122011218,1,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861622,48187.00
12/26/2018 17:00,2,0.059,ALERT,212.83,300.27,60.012,1545861604,"201051344001158","174011545737251",28.09,0.50,0,297.57,302.37,1.7,0.0,0.000,1179161.6,1179161.6,2637,0,0,0,L,1122011218,1,121.10,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861624,48188.00
12/26/2018 17:00,2,0.066,ALERT,212.16,298.77,60.001,1545861604,"201051344000917","174011545737251",27.71,3.00,0,296.36,301.47,1.9,0.0,0.000,1190338.9,1190338.9,6338,0,0,0,L,1122011218,1,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861625,48189.00
12/26/2018 17:00,2,0.141,ALERT,212.38,298.77,59.969,1545861604,"201051344000417","174011545737251",17.61,1.00,0,296.96,301.77,2.5,0.5,0.000,966692.4,966692.4,6352,0,0,0,L,1122011218,1,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861627,48190.00
12/26/2018 17:00,2,0.064,ALERT,212.38,299.37,60.038,1545861604,"201051344000685","174011545737251",21.71,1.50,0,297.26,302.37,1.6,0.0,0.000,1194748.2,1194748.2,6316,0,0,0,L,1122011218,1,122.46,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861629,48191.00
12/26/2018 17:00,2,0.082,ALERT,212.16,298.47,60.017,1545861604,"201051344000651","174011545737251",27.97,1.00,0,296.96,301.77,2.4,0.4,0.000,1188501.2,1188501.2,6330,0,0,0,L,1122011218,1,122.23,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861631,48192.00
12/26/2018 17:00,2,0.086,ALERT,212.38,300.87,60.012,1545861604,"201051344000594","174011545737251",28.78,1.00,0,297.87,303.28,2.5,0.5,0.000,1203483.5,1203483.5,30138,0,0,0,L,1122011218,1,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861633,48193.00
12/26/2018 17:00,2,0.094,ALERT,212.83,300.27,60.001,1545861604,"201051344000469","174011545737251",27.33,0.50,0,296.96,302.37,2.6,0.6,0.000,1187627.6,1187627.6,2637,0,0,0,L,1122011218,1,120.88,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861634,48194.00
12/26/2018 17:00,2,0.072,ALERT,212.16,299.37,60.017,1545861604,"201051344000585","174011545737251",28.35,2.00,0,296.96,302.07,2.1,0.1,0.000,1203259.8,1203259.8,6373,0,0,0,L,1122011218,1,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861636,48195.00
12/26/2018 17:00,2,0.066,ALERT,213.29,300.27,60.012,1545861604,"201051344000853","174011545737251",28.73,1.00,0,298.17,303.28,2.0,0.0,0.000,1203389.4,1203389.4,2632,0,0,0,L,1122011218,1,121.78,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861638,48196.00
12/26/2018 17:00,2,0.053,ALERT,212.38,299.67,60.017,1545861604,"201051344001145","174011545737251",26.54,1.00,0,297.87,303.28,1.6,0.0,0.000,1202221.4,1202221.4,6307,0,0,0,L,1122011218,1,121.78,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861640,48197.00
12/26/2018 17:00,2,0.096,ALERT,212.16,299.37,59.975,1545861604,"201051344000438","174011545737251",28.11,1.00,0,297.57,302.68,2.8,0.7,0.000,1196139.7,1196139.7,6324,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861642,48198.00
12/26/2018 17:00,2,0.070,ALERT,211.70,299.37,60.017,1545861604,"201051344001135","174011545737251",28.67,1.50,0,297.57,302.98,2.1,0.1,0.000,1184630.2,1184630.2,6314,0,0,0,L,1122011218,1,121.55,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861644,48199.00
12/26/2018 17:00,2,0.062,ALERT,212.61,300.57,60.012,1545861604,"201051344000983","174011545737251",23.58,2.00,0,298.47,303.28,1.7,0.0,0.000,1203030.7,1203030.7,2633,0,0,0,L,1122011218,1,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861646,48200.00
12/26/2018 17:00,2,0.072,ALERT,212.16,299.07,60.028,1545861604,"201051344001203","174011545737251",27.61,1.50,0,297.26,303.88,2.0,0.1,0.000,1193167.0,1193167.0,6385,0,0,0,L,1122011218,1,122.23,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861647,48201.00
12/26/2018 17:00,2,0.074,ALERT,211.93,299.67,60.017,1545861604,"201051344001230","174011545737251",27.51,1.00,0,297.87,302.68,2.1,0.1,0.000,1187826.2,1187826.2,6337,0,0,0,L,1122011218,1,122.01,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861649,48202.00
12/26/2018 17:00,2,0.057,ALERT,211.70,299.07,60.006,1545861604,"201051344000646","174011545737251",27.45,1.00,0,296.96,301.77,1.6,0.0,0.000,1182581.3,1182581.3,6326,0,0,0,L,1122011218,1,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861651,48203.00
12/26/2018 17:00,2,0.078,ALERT,212.83,299.97,60.012,1545861604,"201051344000867","174011545737251",27.23,3.00,0,297.57,303.28,2.2,0.2,0.000,1184522.7,1184522.7,30189,0,0,0,L,1122011218,1,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861653,48204.00
12/26/2018 17:00,2,0.078,ALERT,213.29,299.97,60.006,1545861604,"201051344000633","174011545737251",28.01,1.50,0,296.36,302.68,2.2,0.2,0.000,1183464.0,1183464.0,30207,0,0,0,L,1122011218,1,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861655,48205.00
12/26/2018 17:00,2,0.096,ALERT,211.70,299.37,60.017,1545861604,"201051344000955","174011545737251",28.19,1.50,0,297.57,302.37,2.8,0.8,0.000,1201241.3,1201241.3,6345,0,0,0,L,1122011218,1,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861657,48206.00
12/26/2018 17:00,2,0.092,ALERT,212.83,299.67,60.001,1545861604,"201051344000648","174011545737251",28.43,0.50,0,297.57,302.98,2.7,0.6,0.000,1191397.4,1191397.4,30168,0,0,0,L,1122011218,1,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861658,48207.00
12/26/2018 17:00,2,0.055,ALERT,213.06,300.27,60.006,1545861604,"201051344000645","174011545737251",28.69,2.50,0,297.87,302.98,1.6,0.0,0.000,1195662.9,1195662.9,30185,0,0,0,L,1122011218,1,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861660,48208.00
12/26/2018 17:00,2,0.086,ALERT,212.83,300.87,60.059,1545861604,"201051344000569","174011545737251",28.71,1.50,0,298.77,303.88,2.5,0.5,0.000,1212669.3,1212669.3,2491,0,0,0,L,1122011218,1,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545861662,48209.00
12/26/2018 17:15,2,0.000,ALERT,212.38,299.97,60.033,1545862503,"201051344000579","174011545737251",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,1212523.0,1212523.0,2641,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1545862506,48210.00
12/26/2018 17:15,2,0.000,ALERT,211.70,298.17,60.038,1545862503,"201051344001025","174011545737251",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,1197213.9,1197213.9,6375,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1545862508,48211.00
12/26/2018 17:15,2,0.000,ALERT,211.93,299.07,60.028,1545862503,"201051344001093","174011545737251",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,1189084.2,1189084.2,6379,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1545862510,48212.00
12/26/2018 17:15,2,0.000,ALERT,212.16,299.37,60.022,1545862503,"201051344000458","174011545737251",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,1198751.7,1198751.7,2638,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1545862512,48213.00
12/26/2018 17:15,2,0.000,ALERT,211.70,299.37,60.043,1545862503,"201051344000890","174011545737251",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,1193727.4,1193727.4,6319,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1545862514,48214.00
12/26/2018 17:15,2,0.000,ALERT,211.93,299.37,60.033,1545862503,"201051344000988","174011545737251",0.00,0.50,0,295.76,302.07,0.0,0.0,0.000,935689.0,935689.0,2643,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1545862516,48215.00
12/26/2018 17:15,2,0.000,ALERT,212.38,299.97,60.059,1545862503,"201051344000582","174011545737251",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,1173682.2,1173682.2,6314,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1545862517,48216.00
12/26/2018 17:15,2,0.000,ALERT,212.16,299.97,60.038,1545862503,"201051344000868","174011545737251",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,1185651.9,1185651.9,30193,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1545862519,48217.00
12/26/2018 17:15,2,0.000,ALERT,212.61,299.97,60.038,1545862503,"201051344000576","174011545737251",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,1198855.9,1198855.9,2657,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1545862521,48218.00
12/26/2018 17:15,2,0.000,ALERT,212.38,299.37,60.033,1545862503,"201051344001158","174011545737251",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,1179161.6,1179161.6,2639,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1545862523,48219.00
12/26/2018 17:15,2,0.000,ALERT,212.16,298.47,60.022,1545862503,"201051344000917","174011545737251",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,1190338.9,1190338.9,6340,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1545862525,48220.00
12/26/2018 17:15,2,0.000,ALERT,212.16,298.47,60.038,1545862503,"201051344000417","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,966692.5,966692.5,6354,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1545862526,48221.00
12/26/2018 17:15,2,0.000,ALERT,212.16,298.77,60.033,1545862503,"201051344000685","174011545737251",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,1194748.2,1194748.2,6318,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1545862528,48222.00
12/26/2018 17:15,2,0.000,ALERT,211.93,298.17,60.038,1545862503,"201051344000651","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,1188501.2,1188501.2,6332,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1545862530,48223.00
12/26/2018 17:15,2,0.000,ALERT,211.93,299.97,60.028,1545862503,"201051344000594","174011545737251",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,1203483.5,1203483.5,30140,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1545862532,48224.00
12/26/2018 17:15,2,0.000,ALERT,212.38,299.37,60.065,1545862503,"201051344000469","174011545737251",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,1187627.6,1187627.6,2639,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1545862534,48225.00
12/26/2018 17:15,2,0.000,ALERT,211.93,299.07,60.059,1545862503,"201051344000585","174011545737251",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,1203259.8,1203259.8,6375,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1545862536,48226.00
12/26/2018 17:15,2,0.000,ALERT,212.83,299.37,60.033,1545862503,"201051344000853","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1203389.4,1203389.4,2634,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1545862537,48227.00
12/26/2018 17:15,2,0.000,ALERT,212.16,299.07,60.033,1545862503,"201051344001145","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1202221.4,1202221.4,6309,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1545862539,48228.00
12/26/2018 17:15,2,0.000,ALERT,211.93,299.07,60.038,1545862503,"201051344000438","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1196139.7,1196139.7,6326,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1545862541,48229.00
12/26/2018 17:15,2,0.000,ALERT,211.48,298.77,60.033,1545862503,"201051344001135","174011545737251",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,1184630.2,1184630.2,6316,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1545862543,48230.00
12/26/2018 17:15,2,0.000,ALERT,212.16,299.37,60.033,1545862503,"201051344000983","174011545737251",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,1203030.7,1203030.7,2635,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1545862545,48231.00
12/26/2018 17:15,2,0.000,ALERT,211.93,298.47,60.038,1545862503,"201051344001203","174011545737251",0.00,0.50,0,296.96,302.98,0.0,0.0,0.000,1193167.0,1193167.0,6387,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1545862546,48232.00
12/26/2018 17:15,2,0.000,ALERT,211.70,299.37,60.033,1545862503,"201051344001230","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1187826.2,1187826.2,6339,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1545862548,48233.00
12/26/2018 17:15,2,0.000,ALERT,211.48,298.77,60.028,1545862503,"201051344000646","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,1182581.3,1182581.3,6328,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1545862550,48234.00
12/26/2018 17:15,2,0.000,ALERT,212.61,299.07,60.006,1545862503,"201051344000867","174011545737251",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,1184522.7,1184522.7,30191,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1545862552,48235.00
12/26/2018 17:15,2,0.000,ALERT,212.83,299.07,60.028,1545862503,"201051344000633","174011545737251",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,1183464.0,1183464.0,30209,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1545862554,48236.00
12/26/2018 17:15,2,0.000,ALERT,211.48,299.07,60.028,1545862503,"201051344000955","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1201241.3,1201241.3,6347,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1545862556,48237.00
12/26/2018 17:15,2,0.000,ALERT,212.38,298.77,60.028,1545862503,"201051344000648","174011545737251",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,1191397.4,1191397.4,30170,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1545862557,48238.00
