ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2018 17:15,2,0.000,ALERT,212.61,299.37,60.075,1545862503,"201051344000645","174011545737251",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,1195662.9,1195662.9,30187,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1545862559,48239.00
12/26/2018 17:15,2,0.000,ALERT,212.16,299.97,60.033,1545862503,"201051344000569","174011545737251",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,1212669.3,1212669.3,2493,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1545862561,48240.00
12/26/2018 17:30,2,0.000,ALERT,211.93,299.97,60.017,1545863404,"201051344000579","174011545737251",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,1212523.0,1212523.0,2643,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863407,48241.00
12/26/2018 17:30,2,0.000,ALERT,210.80,297.57,60.028,1545863404,"201051344001025","174011545737251",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,1197213.9,1197213.9,6377,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863409,48242.00
12/26/2018 17:30,2,0.000,ALERT,211.03,298.17,60.028,1545863404,"201051344001093","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1189084.2,1189084.2,6381,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863411,48243.00
12/26/2018 17:30,2,0.000,ALERT,211.93,299.37,60.059,1545863404,"201051344000458","174011545737251",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,1198751.7,1198751.7,2640,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545863412,48244.00
12/26/2018 17:30,2,0.000,ALERT,211.03,298.47,60.022,1545863404,"201051344000890","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1193727.4,1193727.4,6321,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863414,48245.00
12/26/2018 17:30,2,0.000,ALERT,211.70,299.07,60.043,1545863404,"201051344000988","174011545737251",0.00,0.00,0,294.86,300.87,0.0,0.0,0.000,935689.0,935689.0,2645,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863416,48246.00
12/26/2018 17:30,2,0.000,ALERT,211.70,299.07,59.996,1545863404,"201051344000582","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1173682.2,1173682.2,6316,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863418,48247.00
12/26/2018 17:30,2,0.000,ALERT,211.93,299.97,60.022,1545863404,"201051344000868","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1185651.9,1185651.9,30195,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545863420,48248.00
12/26/2018 17:30,2,0.000,ALERT,212.38,299.67,60.017,1545863404,"201051344000576","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1198855.9,1198855.9,2659,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863422,48249.00
12/26/2018 17:30,2,0.000,ALERT,212.16,299.07,60.017,1545863404,"201051344001158","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1179161.6,1179161.6,2641,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863423,48250.00
12/26/2018 17:30,2,0.000,ALERT,211.25,297.57,60.028,1545863404,"201051344000917","174011545737251",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,1190338.9,1190338.9,6342,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545863425,48251.00
12/26/2018 17:30,2,0.000,ALERT,211.25,297.57,60.028,1545863404,"201051344000417","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,966692.5,966692.5,6356,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863427,48252.00
12/26/2018 17:30,2,0.000,ALERT,211.48,298.17,60.028,1545863404,"201051344000685","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1194748.2,1194748.2,6320,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863429,48253.00
12/26/2018 17:30,2,0.000,ALERT,211.25,297.57,60.028,1545863404,"201051344000651","174011545737251",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,1188501.2,1188501.2,6334,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863431,48254.00
12/26/2018 17:30,2,0.000,ALERT,211.70,299.67,60.017,1545863404,"201051344000594","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1203483.5,1203483.5,30142,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863432,48255.00
12/26/2018 17:30,2,0.000,ALERT,212.16,299.07,60.006,1545863404,"201051344000469","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1187627.6,1187627.6,2641,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863434,48256.00
12/26/2018 17:30,2,0.000,ALERT,211.25,298.17,60.033,1545863404,"201051344000585","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1203259.8,1203259.8,6377,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863436,48257.00
12/26/2018 17:30,2,0.000,ALERT,212.61,299.07,60.012,1545863404,"201051344000853","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1203389.4,1203389.4,2636,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863438,48258.00
12/26/2018 17:30,2,0.000,ALERT,211.48,298.47,60.022,1545863404,"201051344001145","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1202221.4,1202221.4,6311,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863440,48259.00
12/26/2018 17:30,2,0.000,ALERT,211.25,298.17,60.028,1545863404,"201051344000438","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1196139.7,1196139.7,6328,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863442,48260.00
12/26/2018 17:30,2,0.000,ALERT,210.80,298.17,60.028,1545863404,"201051344001135","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1184630.2,1184630.2,6318,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545863444,48261.00
12/26/2018 17:30,2,0.000,ALERT,211.93,299.37,60.022,1545863404,"201051344000983","174011545737251",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,1203030.7,1203030.7,2637,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863445,48262.00
12/26/2018 17:30,2,0.000,ALERT,211.25,297.87,60.033,1545863404,"201051344001203","174011545737251",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,1193167.0,1193167.0,6389,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545863447,48263.00
12/26/2018 17:30,2,0.000,ALERT,211.03,298.47,60.065,1545863404,"201051344001230","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1187826.2,1187826.2,6341,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863449,48264.00
12/26/2018 17:30,2,0.000,ALERT,210.80,297.87,60.028,1545863404,"201051344000646","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1182581.3,1182581.3,6330,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545863451,48265.00
12/26/2018 17:30,2,0.000,ALERT,212.16,298.77,60.017,1545863404,"201051344000867","174011545737251",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,1184522.7,1184522.7,30193,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863453,48266.00
12/26/2018 17:30,2,0.000,ALERT,212.61,299.07,60.017,1545863404,"201051344000633","174011545737251",0.00,0.00,0,295.46,301.17,0.0,0.0,0.000,1183464.0,1183464.0,30211,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863455,48267.00
12/26/2018 17:30,2,0.000,ALERT,210.80,298.17,60.028,1545863404,"201051344000955","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1201241.3,1201241.3,6349,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545863456,48268.00
12/26/2018 17:30,2,0.000,ALERT,212.16,298.47,60.017,1545863404,"201051344000648","174011545737251",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,1191397.4,1191397.4,30172,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863458,48269.00
12/26/2018 17:30,2,0.000,ALERT,212.38,299.07,59.980,1545863404,"201051344000645","174011545737251",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,1195662.9,1195662.9,30189,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863460,48270.00
12/26/2018 17:30,2,0.000,ALERT,211.93,299.67,60.054,1545863404,"201051344000569","174011545737251",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,1212669.3,1212669.3,2495,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545863462,48271.00
12/26/2018 17:45,2,0.000,ALERT,211.93,299.97,60.022,1545864303,"201051344000579","174011545737251",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,1212523.0,1212523.0,2645,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864306,48272.00
12/26/2018 17:45,2,0.000,ALERT,211.03,297.57,60.012,1545864303,"201051344001025","174011545737251",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,1197213.9,1197213.9,6379,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864308,48273.00
12/26/2018 17:45,2,0.000,ALERT,211.25,298.17,60.012,1545864303,"201051344001093","174011545737251",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,1189084.2,1189084.2,6383,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864310,48274.00
12/26/2018 17:45,2,0.000,ALERT,211.93,299.07,60.017,1545864303,"201051344000458","174011545737251",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,1198751.7,1198751.7,2642,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864312,48275.00
12/26/2018 17:45,2,0.000,ALERT,211.03,298.47,59.990,1545864303,"201051344000890","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1193727.4,1193727.4,6323,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864314,48276.00
12/26/2018 17:45,2,0.000,ALERT,211.70,299.07,59.964,1545864303,"201051344000988","174011545737251",0.00,0.00,0,294.26,300.57,0.0,0.0,0.000,935689.0,935689.0,2647,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864315,48277.00
12/26/2018 17:45,2,0.000,ALERT,211.70,299.07,60.038,1545864303,"201051344000582","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1173682.2,1173682.2,6318,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864317,48278.00
12/26/2018 17:45,2,0.000,ALERT,211.93,299.97,59.996,1545864303,"201051344000868","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1185651.9,1185651.9,30197,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545864319,48279.00
12/26/2018 17:45,2,0.000,ALERT,212.61,299.67,60.001,1545864303,"201051344000576","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1198855.9,1198855.9,2661,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864321,48280.00
12/26/2018 17:45,2,0.000,ALERT,212.16,299.07,59.996,1545864303,"201051344001158","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1179161.6,1179161.6,2643,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545864323,48281.00
12/26/2018 17:45,2,0.000,ALERT,211.25,297.57,60.043,1545864303,"201051344000917","174011545737251",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,1190338.9,1190338.9,6344,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864324,48282.00
12/26/2018 17:45,2,0.000,ALERT,211.48,297.57,59.980,1545864303,"201051344000417","174011545737251",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,966692.5,966692.5,6358,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864326,48283.00
12/26/2018 17:45,2,0.000,ALERT,211.48,298.17,59.980,1545864303,"201051344000685","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1194748.2,1194748.2,6322,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545864328,48284.00
12/26/2018 17:45,2,0.000,ALERT,211.25,297.57,60.022,1545864303,"201051344000651","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1188501.2,1188501.2,6336,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864330,48285.00
12/26/2018 17:45,2,0.000,ALERT,211.70,299.67,60.001,1545864303,"201051344000594","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,1203483.5,1203483.5,30144,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864332,48286.00
12/26/2018 17:45,2,0.000,ALERT,212.16,299.07,59.996,1545864303,"201051344000469","174011545737251",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,1187627.6,1187627.6,2643,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864334,48287.00
12/26/2018 17:45,2,0.000,ALERT,211.25,298.47,60.043,1545864303,"201051344000585","174011545737251",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,1203259.8,1203259.8,6379,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864336,48288.00
12/26/2018 17:45,2,0.000,ALERT,212.61,299.07,60.028,1545864303,"201051344000853","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1203389.4,1203389.4,2638,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864338,48289.00
12/26/2018 17:45,2,0.000,ALERT,211.48,298.47,59.975,1545864303,"201051344001145","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1202221.4,1202221.4,6313,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545864339,48290.00
12/26/2018 17:45,2,0.000,ALERT,211.25,298.17,60.038,1545864303,"201051344000438","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1196139.7,1196139.7,6330,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864341,48291.00
12/26/2018 17:45,2,0.000,ALERT,210.80,298.17,60.006,1545864303,"201051344001135","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,1184630.2,1184630.2,6320,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545864343,48292.00
12/26/2018 17:45,2,0.000,ALERT,211.93,299.37,59.996,1545864303,"201051344000983","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1203030.7,1203030.7,2639,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864345,48293.00
12/26/2018 17:45,2,0.000,ALERT,211.25,297.87,60.012,1545864303,"201051344001203","174011545737251",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,1193167.0,1193167.0,6391,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864347,48294.00
12/26/2018 17:45,2,0.000,ALERT,211.03,298.47,60.043,1545864303,"201051344001230","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1187826.2,1187826.2,6343,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864348,48295.00
12/26/2018 17:45,2,0.000,ALERT,210.80,298.17,60.012,1545864303,"201051344000646","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1182581.3,1182581.3,6332,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864350,48296.00
12/26/2018 17:45,2,0.000,ALERT,212.38,298.77,59.985,1545864303,"201051344000867","174011545737251",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,1184522.7,1184522.7,30195,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864352,48297.00
12/26/2018 17:45,2,0.000,ALERT,212.61,298.77,60.022,1545864303,"201051344000633","174011545737251",0.00,-0.50,0,294.86,300.57,0.0,0.0,0.000,1183464.0,1183464.0,30213,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864354,48298.00
12/26/2018 17:45,2,0.000,ALERT,210.80,298.17,60.017,1545864303,"201051344000955","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1201241.3,1201241.3,6351,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864356,48299.00
12/26/2018 17:45,2,0.000,ALERT,212.16,298.77,59.990,1545864303,"201051344000648","174011545737251",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,1191397.4,1191397.4,30174,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864357,48300.00
12/26/2018 17:45,2,0.000,ALERT,212.38,299.07,59.953,1545864303,"201051344000645","174011545737251",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,1195662.9,1195662.9,30191,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545864359,48301.00
12/26/2018 17:45,2,0.000,ALERT,212.16,299.67,59.996,1545864303,"201051344000569","174011545737251",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,1212669.3,1212669.3,2497,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545864361,48302.00
12/26/2018 18:00,2,0.000,ALERT,211.70,299.37,60.001,1545865204,"201051344000579","174011545737251",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,1212523.0,1212523.0,2647,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865207,48303.00
12/26/2018 18:00,2,0.000,ALERT,210.35,296.96,60.043,1545865204,"201051344001025","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1197213.9,1197213.9,6381,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545865209,48304.00
12/26/2018 18:00,2,0.000,ALERT,210.57,297.87,60.043,1545865204,"201051344001093","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1189084.2,1189084.2,6385,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545865211,48305.00
12/26/2018 18:00,2,0.000,ALERT,211.48,298.77,59.996,1545865204,"201051344000458","174011545737251",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,1198751.7,1198751.7,2644,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865213,48306.00
12/26/2018 18:00,2,0.000,ALERT,210.57,298.17,60.012,1545865204,"201051344000890","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1193727.4,1193727.4,6325,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545865215,48307.00
12/26/2018 18:00,2,0.000,ALERT,211.48,298.47,60.017,1545865204,"201051344000988","174011545737251",0.00,0.00,0,294.26,300.57,0.0,0.0,0.000,935689.0,935689.0,2649,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865216,48308.00
12/26/2018 18:00,2,0.000,ALERT,211.03,298.77,59.969,1545865204,"201051344000582","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1173682.2,1173682.2,6320,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865218,48309.00
12/26/2018 18:00,2,0.000,ALERT,211.48,299.37,59.964,1545865204,"201051344000868","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1185651.9,1185651.9,30199,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865220,48310.00
12/26/2018 18:00,2,0.000,ALERT,212.16,299.07,59.964,1545865204,"201051344000576","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,1198855.9,1198855.9,2663,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865222,48311.00
12/26/2018 18:00,2,0.000,ALERT,211.70,298.77,60.001,1545865204,"201051344001158","174011545737251",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,1179161.6,1179161.6,2645,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865224,48312.00
12/26/2018 18:00,2,0.000,ALERT,210.80,297.26,59.996,1545865204,"201051344000917","174011545737251",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,1190338.9,1190338.9,6346,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865226,48313.00
12/26/2018 18:00,2,0.000,ALERT,210.80,297.26,60.012,1545865204,"201051344000417","174011545737251",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,966692.5,966692.5,6360,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865227,48314.00
12/26/2018 18:00,2,0.000,ALERT,211.03,297.87,60.006,1545865204,"201051344000685","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1194748.2,1194748.2,6324,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865229,48315.00
12/26/2018 18:00,2,0.000,ALERT,210.80,297.26,60.022,1545865204,"201051344000651","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,1188501.2,1188501.2,6338,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865231,48316.00
12/26/2018 18:00,2,0.000,ALERT,211.48,299.37,60.012,1545865204,"201051344000594","174011545737251",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,1203483.5,1203483.5,30146,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865233,48317.00
12/26/2018 18:00,2,0.000,ALERT,211.70,298.77,60.001,1545865204,"201051344000469","174011545737251",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,1187627.6,1187627.6,2645,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865235,48318.00
12/26/2018 18:00,2,0.000,ALERT,210.80,297.87,60.006,1545865204,"201051344000585","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1203259.8,1203259.8,6381,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865237,48319.00
12/26/2018 18:00,2,0.000,ALERT,212.16,298.47,60.017,1545865204,"201051344000853","174011545737251",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,1203389.4,1203389.4,2640,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865239,48320.00
12/26/2018 18:00,2,0.000,ALERT,211.03,298.17,60.006,1545865204,"201051344001145","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1202221.4,1202221.4,6315,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865240,48321.00
12/26/2018 18:00,2,0.000,ALERT,210.80,297.87,60.017,1545865204,"201051344000438","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1196139.7,1196139.7,6332,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865242,48322.00
12/26/2018 18:00,2,0.000,ALERT,210.35,297.87,59.975,1545865204,"201051344001135","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1184630.2,1184630.2,6322,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865244,48323.00
12/26/2018 18:00,2,0.000,ALERT,211.70,298.77,60.006,1545865204,"201051344000983","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1203030.7,1203030.7,2641,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545865246,48324.00
12/26/2018 18:00,2,0.000,ALERT,210.80,297.57,59.980,1545865204,"201051344001203","174011545737251",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,1193167.0,1193167.0,6393,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865248,48325.00
12/26/2018 18:00,2,0.000,ALERT,210.57,298.17,60.006,1545865204,"201051344001230","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1187826.2,1187826.2,6345,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545865249,48326.00
12/26/2018 18:00,2,0.000,ALERT,210.35,297.87,60.001,1545865204,"201051344000646","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1182581.3,1182581.3,6334,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545865251,48327.00
12/26/2018 18:00,2,0.000,ALERT,211.93,298.47,60.001,1545865204,"201051344000867","174011545737251",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,1184522.7,1184522.7,30197,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545865253,48328.00
12/26/2018 18:00,2,0.000,ALERT,212.38,298.47,59.996,1545865204,"201051344000633","174011545737251",0.00,-0.50,0,295.16,300.87,0.0,0.0,0.000,1183464.0,1183464.0,30215,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865255,48329.00
12/26/2018 18:00,2,0.000,ALERT,210.35,297.87,60.006,1545865204,"201051344000955","174011545737251",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,1201241.3,1201241.3,6353,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865257,48330.00
12/26/2018 18:00,2,0.000,ALERT,211.70,298.17,59.948,1545865204,"201051344000648","174011545737251",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,1191397.4,1191397.4,30176,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865258,48331.00
12/26/2018 18:00,2,0.000,ALERT,212.16,298.47,59.996,1545865204,"201051344000645","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1195662.9,1195662.9,30193,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545865260,48332.00
12/26/2018 18:00,2,0.000,ALERT,211.70,299.07,60.001,1545865204,"201051344000569","174011545737251",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,1212669.3,1212669.3,2499,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545865262,48333.00
12/26/2018 18:15,2,0.000,ALERT,211.93,299.97,60.022,1545866104,"201051344000579","174011545737251",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,1212523.0,1212523.0,2649,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545866107,48334.00
12/26/2018 18:15,2,0.000,ALERT,211.03,298.47,60.012,1545866104,"201051344001025","174011545737251",0.00,-1.00,0,295.46,300.87,0.0,0.0,0.000,1197213.9,1197213.9,6383,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545866109,48335.00
12/26/2018 18:15,2,0.000,ACTIVE_NO_POWER,211.25,299.07,60.049,1545866104,"201051344001093","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1189084.2,1189084.2,6387,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545866111,48336.00
12/26/2018 18:15,2,0.000,ALERT,211.93,299.37,60.022,1545866104,"201051344000458","174011545737251",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,1198751.7,1198751.7,2646,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545866113,48337.00
12/26/2018 18:15,2,0.000,ALERT,211.03,299.37,60.028,1545866104,"201051344000890","174011545737251",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,1193727.4,1193727.4,6327,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545866115,48338.00
12/26/2018 18:15,2,0.000,ALERT,211.70,299.07,60.006,1545866104,"201051344000988","174011545737251",0.00,0.00,0,293.66,301.17,0.0,0.0,0.000,935689.0,935689.0,2651,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545866117,48339.00
12/26/2018 18:15,2,0.000,ALERT,211.70,299.97,60.028,1545866104,"201051344000582","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1173682.2,1173682.2,6322,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545866118,48340.00
12/26/2018 18:15,2,0.000,ALERT,211.93,299.97,60.022,1545866104,"201051344000868","174011545737251",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,1185651.9,1185651.9,30201,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545866120,48341.00
12/26/2018 18:15,2,0.000,ALERT,212.38,299.97,60.022,1545866104,"201051344000576","174011545737251",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,1198855.9,1198855.9,2665,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545866122,48342.00
12/26/2018 18:15,2,0.000,ALERT,212.16,299.07,60.065,1545866104,"201051344001158","174011545737251",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,1179161.6,1179161.6,2647,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545866124,48343.00
12/26/2018 18:15,2,0.000,ALERT,211.48,298.77,60.028,1545866104,"201051344000917","174011545737251",0.00,1.00,0,294.56,299.97,0.0,0.0,0.000,1190338.9,1190338.9,6348,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545866126,48344.00
12/26/2018 18:15,2,0.000,ALERT,211.48,298.47,60.022,1545866104,"201051344000417","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,966692.5,966692.5,6362,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545866127,48345.00
12/26/2018 18:15,2,0.000,ALERT,211.48,299.07,60.028,1545866104,"201051344000685","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1194748.2,1194748.2,6326,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545866129,48346.00
12/26/2018 18:15,2,0.000,ALERT,211.25,298.17,60.017,1545866104,"201051344000651","174011545737251",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,1188501.2,1188501.2,6340,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545866131,48347.00
12/26/2018 18:15,2,0.000,ALERT,211.70,299.97,60.017,1545866104,"201051344000594","174011545737251",0.00,-0.50,0,296.06,302.07,0.0,0.0,0.000,1203483.5,1203483.5,30148,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545866133,48348.00
12/26/2018 18:15,2,0.000,ALERT,212.16,299.37,60.022,1545866104,"201051344000469","174011545737251",0.00,-1.00,0,295.46,301.47,0.0,0.0,0.000,1187627.6,1187627.6,2647,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545866135,48349.00
12/26/2018 18:15,2,0.000,ALERT,211.48,299.37,60.022,1545866104,"201051344000585","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1203259.8,1203259.8,6383,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545866137,48350.00
12/26/2018 18:15,2,0.000,ALERT,212.61,299.37,60.059,1545866104,"201051344000853","174011545737251",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,1203389.4,1203389.4,2642,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545866138,48351.00
12/26/2018 18:15,2,0.000,ALERT,211.48,299.37,60.017,1545866104,"201051344001145","174011545737251",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,1202221.4,1202221.4,6317,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545866140,48352.00
12/26/2018 18:15,2,0.000,ALERT,211.25,299.07,60.017,1545866104,"201051344000438","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1196139.7,1196139.7,6334,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545866142,48353.00
12/26/2018 18:15,2,0.000,ALERT,211.03,299.07,60.017,1545866104,"201051344001135","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,1184630.2,1184630.2,6324,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545866144,48354.00
12/26/2018 18:15,2,0.000,ALERT,211.93,299.37,60.022,1545866104,"201051344000983","174011545737251",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,1203030.7,1203030.7,2643,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545866146,48355.00
12/26/2018 18:15,2,0.000,ALERT,211.25,298.77,60.022,1545866104,"201051344001203","174011545737251",0.00,-0.50,0,296.06,302.07,0.0,0.0,0.000,1193167.0,1193167.0,6395,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545866148,48356.00
12/26/2018 18:15,2,0.000,ALERT,211.25,299.37,60.028,1545866104,"201051344001230","174011545737251",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,1187826.2,1187826.2,6347,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545866149,48357.00
12/26/2018 18:15,2,0.000,ALERT,211.03,299.07,60.022,1545866104,"201051344000646","174011545737251",0.00,-0.50,0,294.86,300.27,0.0,0.0,0.000,1182581.3,1182581.3,6336,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545866151,48358.00
12/26/2018 18:15,2,0.000,ALERT,212.16,299.07,60.022,1545866104,"201051344000867","174011545737251",0.00,0.50,0,296.06,302.07,0.0,0.0,0.000,1184522.7,1184522.7,30199,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545866153,48359.00
12/26/2018 18:15,2,0.000,ALERT,212.61,299.07,60.049,1545866104,"201051344000633","174011545737251",0.00,-0.50,0,295.16,301.47,0.0,0.0,0.000,1183464.0,1183464.0,30217,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545866155,48360.00
12/26/2018 18:15,2,0.000,ALERT,210.80,299.07,60.022,1545866104,"201051344000955","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1201241.3,1201241.3,6355,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545866157,48361.00
12/26/2018 18:15,2,0.000,ALERT,212.16,298.77,60.022,1545866104,"201051344000648","174011545737251",0.00,-1.00,0,296.06,301.77,0.0,0.0,0.000,1191397.4,1191397.4,30178,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545866159,48362.00
12/26/2018 18:15,2,0.000,ALERT,212.38,299.37,60.022,1545866104,"201051344000645","174011545737251",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,1195662.9,1195662.9,30195,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545866160,48363.00
12/26/2018 18:15,2,0.000,ALERT,212.16,299.97,60.022,1545866104,"201051344000569","174011545737251",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,1212669.3,1212669.3,2501,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545866162,48364.00
12/26/2018 18:30,2,0.000,ALERT,211.70,299.07,60.043,1545867005,"201051344000579","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1212523.0,1212523.0,2651,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867008,48365.00
12/26/2018 18:30,2,0.000,ALERT,210.80,297.87,59.990,1545867005,"201051344001025","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1197213.9,1197213.9,6385,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545867010,48366.00
12/26/2018 18:30,2,0.000,ALERT,211.03,298.77,60.022,1545867005,"201051344001093","174011545737251",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,1189084.2,1189084.2,6388,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867011,48367.00
12/26/2018 18:30,2,0.000,ALERT,211.48,298.77,60.054,1545867005,"201051344000458","174011545737251",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,1198751.7,1198751.7,2648,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867013,48368.00
12/26/2018 18:30,2,0.000,ALERT,210.80,299.07,60.006,1545867005,"201051344000890","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1193727.4,1193727.4,6329,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867015,48369.00
12/26/2018 18:30,2,0.000,ALERT,211.48,298.47,60.006,1545867005,"201051344000988","174011545737251",0.00,0.00,0,294.86,300.87,0.0,0.0,0.000,935689.0,935689.0,2653,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867017,48370.00
12/26/2018 18:30,2,0.000,ALERT,211.48,299.67,60.022,1545867005,"201051344000582","174011545737251",0.00,-1.00,0,298.17,301.47,0.0,0.0,0.000,1173682.2,1173682.2,6324,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867019,48371.00
12/26/2018 18:30,2,0.000,ALERT,211.70,299.07,60.028,1545867005,"201051344000868","174011545737251",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,1185651.9,1185651.9,30203,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867021,48372.00
12/26/2018 18:30,2,0.000,ALERT,212.16,299.07,60.017,1545867005,"201051344000576","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1198855.9,1198855.9,2667,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867022,48373.00
12/26/2018 18:30,2,0.000,ALERT,211.70,298.47,60.012,1545867005,"201051344001158","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1179161.6,1179161.6,2649,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545867024,48374.00
12/26/2018 18:30,2,0.000,ALERT,211.03,298.17,60.022,1545867005,"201051344000917","174011545737251",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,1190338.9,1190338.9,6350,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867026,48375.00
12/26/2018 18:30,2,0.000,ALERT,211.25,298.17,60.022,1545867005,"201051344000417","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,966692.5,966692.5,6364,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867028,48376.00
12/26/2018 18:30,2,0.000,ALERT,211.25,298.47,59.985,1545867005,"201051344000685","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1194748.2,1194748.2,6328,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867030,48377.00
12/26/2018 18:30,2,0.000,ALERT,211.03,297.87,60.022,1545867005,"201051344000651","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1188501.2,1188501.2,6342,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867032,48378.00
12/26/2018 18:30,2,0.000,ALERT,211.48,299.07,60.054,1545867005,"201051344000594","174011545737251",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,1203483.5,1203483.5,30150,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867034,48379.00
12/26/2018 18:30,2,0.000,ALERT,211.70,298.47,60.022,1545867005,"201051344000469","174011545737251",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,1187627.6,1187627.6,2649,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867035,48380.00
12/26/2018 18:30,2,0.000,ALERT,211.25,298.77,60.028,1545867005,"201051344000585","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1203259.8,1203259.8,6385,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867037,48381.00
12/26/2018 18:30,2,0.000,ALERT,212.16,298.47,60.028,1545867005,"201051344000853","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1203389.4,1203389.4,2644,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867039,48382.00
12/26/2018 18:30,2,0.000,ALERT,211.25,298.77,60.022,1545867005,"201051344001145","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1202221.4,1202221.4,6319,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545867041,48383.00
