ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2018 18:30,2,0.000,ALERT,211.03,298.47,60.022,1545867005,"201051344000438","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1196139.7,1196139.7,6336,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867043,48384.00
12/26/2018 18:30,2,0.000,ALERT,210.80,298.47,60.022,1545867005,"201051344001135","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,1184630.2,1184630.2,6326,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867045,48385.00
12/26/2018 18:30,2,0.000,ALERT,211.70,298.77,60.028,1545867005,"201051344000983","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1203030.7,1203030.7,2645,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867046,48386.00
12/26/2018 18:30,2,0.000,ALERT,211.03,298.47,60.001,1545867005,"201051344001203","174011545737251",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,1193167.0,1193167.0,6397,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867048,48387.00
12/26/2018 18:30,2,0.000,ALERT,211.03,299.07,60.022,1545867005,"201051344001230","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1187826.2,1187826.2,6349,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867050,48388.00
12/26/2018 18:30,2,0.000,ALERT,210.80,298.47,60.022,1545867005,"201051344000646","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1182581.3,1182581.3,6338,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867052,48389.00
12/26/2018 18:30,2,0.000,ALERT,211.93,298.17,60.070,1545867005,"201051344000867","174011545737251",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,1184522.7,1184522.7,30201,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545867054,48390.00
12/26/2018 18:30,2,0.000,ALERT,212.38,298.17,60.022,1545867005,"201051344000633","174011545737251",0.00,-1.00,0,295.16,300.57,0.0,0.0,0.000,1183464.0,1183464.0,30219,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867056,48391.00
12/26/2018 18:30,2,0.000,ALERT,210.57,298.77,59.996,1545867005,"201051344000955","174011545737251",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,1201241.3,1201241.3,6357,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867058,48392.00
12/26/2018 18:30,2,0.000,ALERT,211.70,297.87,59.985,1545867005,"201051344000648","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1191397.4,1191397.4,30180,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545867059,48393.00
12/26/2018 18:30,2,0.000,ALERT,212.16,298.47,60.022,1545867005,"201051344000645","174011545737251",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,1195662.9,1195662.9,30197,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867061,48394.00
12/26/2018 18:30,2,0.000,ALERT,211.70,299.07,60.028,1545867005,"201051344000569","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1212669.3,1212669.3,2503,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867063,48395.00
12/26/2018 18:45,2,0.000,ALERT,212.16,299.97,60.017,1545867904,"201051344000579","174011545737251",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,1212523.0,1212523.0,2653,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867907,48396.00
12/26/2018 18:45,2,0.000,ALERT,211.25,298.47,60.017,1545867904,"201051344001025","174011545737251",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,1197213.9,1197213.9,6387,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867908,48397.00
12/26/2018 18:45,2,0.000,ALERT,211.48,299.37,60.012,1545867904,"201051344001093","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1189084.2,1189084.2,6390,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867910,48398.00
12/26/2018 18:45,2,0.000,ALERT,211.93,299.37,60.012,1545867904,"201051344000458","174011545737251",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,1198751.7,1198751.7,2650,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867912,48399.00
12/26/2018 18:45,2,0.000,ALERT,211.25,299.67,60.028,1545867904,"201051344000890","174011545737251",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,1193727.4,1193727.4,6331,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867914,48400.00
12/26/2018 18:45,2,0.000,ALERT,211.93,299.37,60.017,1545867904,"201051344000988","174011545737251",0.00,0.00,0,293.96,301.17,0.0,0.0,0.000,935689.0,935689.0,2655,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867916,48401.00
12/26/2018 18:45,2,0.000,ALERT,211.93,300.27,59.969,1545867904,"201051344000582","174011545737251",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,1173682.2,1173682.2,6326,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867917,48402.00
12/26/2018 18:45,2,0.000,ALERT,211.93,299.97,60.017,1545867904,"201051344000868","174011545737251",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,1185651.9,1185651.9,30205,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867919,48403.00
12/26/2018 18:45,2,0.000,ALERT,212.38,299.97,60.017,1545867904,"201051344000576","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,1198855.9,1198855.9,2669,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867921,48404.00
12/26/2018 18:45,2,0.000,ALERT,212.16,299.37,60.022,1545867904,"201051344001158","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1179161.6,1179161.6,2651,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867923,48405.00
12/26/2018 18:45,2,0.000,ALERT,211.48,298.77,60.028,1545867904,"201051344000917","174011545737251",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,1190338.9,1190338.9,6352,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867925,48406.00
12/26/2018 18:45,2,0.000,ALERT,211.48,298.77,60.001,1545867904,"201051344000417","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,966692.5,966692.5,6366,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867926,48407.00
12/26/2018 18:45,2,0.000,ALERT,211.70,299.07,60.038,1545867904,"201051344000685","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1194748.2,1194748.2,6330,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867928,48408.00
12/26/2018 18:45,2,0.000,ALERT,211.48,298.47,60.012,1545867904,"201051344000651","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1188501.2,1188501.2,6344,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867930,48409.00
12/26/2018 18:45,2,0.000,ALERT,211.70,299.97,60.017,1545867904,"201051344000594","174011545737251",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,1203483.5,1203483.5,30152,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545867932,48410.00
12/26/2018 18:45,2,0.000,ALERT,212.16,299.07,60.017,1545867904,"201051344000469","174011545737251",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,1187627.6,1187627.6,2651,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545867934,48411.00
12/26/2018 18:45,2,0.000,ALERT,211.48,299.37,60.022,1545867904,"201051344000585","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1203259.8,1203259.8,6387,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545867936,48412.00
12/26/2018 18:45,2,0.000,ALERT,212.61,299.37,60.022,1545867904,"201051344000853","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1203389.4,1203389.4,2646,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867937,48413.00
12/26/2018 18:45,2,0.000,ALERT,211.70,299.37,60.012,1545867904,"201051344001145","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1202221.4,1202221.4,6321,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867939,48414.00
12/26/2018 18:45,2,0.000,ALERT,211.48,299.37,60.043,1545867904,"201051344000438","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1196139.7,1196139.7,6338,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867941,48415.00
12/26/2018 18:45,2,0.000,ALERT,211.03,299.37,60.059,1545867904,"201051344001135","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1184630.2,1184630.2,6328,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867943,48416.00
12/26/2018 18:45,2,0.000,ALERT,211.93,299.37,60.022,1545867904,"201051344000983","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1203030.7,1203030.7,2647,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867945,48417.00
12/26/2018 18:45,2,0.000,ALERT,211.48,299.07,60.054,1545867904,"201051344001203","174011545737251",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,1193167.0,1193167.0,6399,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545867946,48418.00
12/26/2018 18:45,2,0.000,ALERT,211.25,299.67,60.043,1545867904,"201051344001230","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1187826.2,1187826.2,6351,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867948,48419.00
12/26/2018 18:45,2,0.000,ALERT,211.03,299.07,60.012,1545867904,"201051344000646","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1182581.3,1182581.3,6340,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545867950,48420.00
12/26/2018 18:45,2,0.000,ALERT,212.16,298.77,59.996,1545867904,"201051344000867","174011545737251",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,1184522.7,1184522.7,30203,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867952,48421.00
12/26/2018 18:45,2,0.000,ALERT,212.61,299.07,60.017,1545867904,"201051344000633","174011545737251",0.00,-1.00,0,295.16,300.87,0.0,0.0,0.000,1183464.0,1183464.0,30221,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867954,48422.00
12/26/2018 18:45,2,0.000,ALERT,211.03,299.37,60.012,1545867904,"201051344000955","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1201241.3,1201241.3,6359,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867955,48423.00
12/26/2018 18:45,2,0.000,ALERT,212.16,298.77,60.017,1545867904,"201051344000648","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,1191397.4,1191397.4,30182,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867957,48424.00
12/26/2018 18:45,2,0.000,ALERT,212.38,299.37,60.017,1545867904,"201051344000645","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1195662.9,1195662.9,30199,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545867959,48425.00
12/26/2018 18:45,2,0.000,ALERT,212.16,299.97,60.012,1545867904,"201051344000569","174011545737251",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,1212669.3,1212669.3,2505,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545867961,48426.00
12/26/2018 19:00,2,0.000,ALERT,211.93,299.97,60.006,1545868804,"201051344000579","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1212523.0,1212523.0,2655,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868807,48427.00
12/26/2018 19:00,2,0.000,ALERT,211.25,298.47,59.964,1545868804,"201051344001025","174011545737251",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,1197213.9,1197213.9,6389,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868809,48428.00
12/26/2018 19:00,2,0.000,ALERT,211.25,299.07,60.022,1545868804,"201051344001093","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1189084.2,1189084.2,6392,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868811,48429.00
12/26/2018 19:00,2,0.000,ALERT,211.70,299.37,60.054,1545868804,"201051344000458","174011545737251",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,1198751.7,1198751.7,2652,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868813,48430.00
12/26/2018 19:00,2,0.000,ALERT,211.25,299.67,60.022,1545868804,"201051344000890","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1193727.4,1193727.4,6333,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545868815,48431.00
12/26/2018 19:00,2,0.000,ALERT,211.70,299.07,60.038,1545868804,"201051344000988","174011545737251",0.00,0.00,0,294.56,300.87,0.0,0.0,0.000,935689.0,935689.0,2657,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868816,48432.00
12/26/2018 19:00,2,0.000,ALERT,211.70,299.97,60.043,1545868804,"201051344000582","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1173682.2,1173682.2,6328,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868818,48433.00
12/26/2018 19:00,2,0.000,ALERT,211.70,299.97,60.017,1545868804,"201051344000868","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1185651.9,1185651.9,30207,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868820,48434.00
12/26/2018 19:00,2,0.000,ALERT,212.38,299.97,60.017,1545868804,"201051344000576","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1198855.9,1198855.9,2671,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545868822,48435.00
12/26/2018 19:00,2,0.000,ALERT,211.93,299.37,60.017,1545868804,"201051344001158","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1179161.6,1179161.6,2653,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868824,48436.00
12/26/2018 19:00,2,0.000,ALERT,211.48,298.77,60.017,1545868804,"201051344000917","174011545737251",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,1190338.9,1190338.9,6354,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868825,48437.00
12/26/2018 19:00,2,0.000,ALERT,211.48,298.77,60.017,1545868804,"201051344000417","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,966692.5,966692.5,6368,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868827,48438.00
12/26/2018 19:00,2,0.000,ALERT,211.70,299.07,60.033,1545868804,"201051344000685","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1194748.2,1194748.2,6332,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868829,48439.00
12/26/2018 19:00,2,0.000,ALERT,211.48,298.47,60.017,1545868804,"201051344000651","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1188501.2,1188501.2,6346,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545868831,48440.00
12/26/2018 19:00,2,0.000,ALERT,211.48,299.97,60.043,1545868804,"201051344000594","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1203483.5,1203483.5,30154,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868833,48441.00
12/26/2018 19:00,2,0.000,ALERT,211.93,299.37,60.059,1545868804,"201051344000469","174011545737251",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,1187627.6,1187627.6,2653,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868835,48442.00
12/26/2018 19:00,2,0.000,ALERT,211.48,299.37,60.017,1545868804,"201051344000585","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1203259.8,1203259.8,6389,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545868837,48443.00
12/26/2018 19:00,2,0.000,ALERT,212.38,299.37,60.038,1545868804,"201051344000853","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1203389.4,1203389.4,2648,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545868838,48444.00
12/26/2018 19:00,2,0.000,ALERT,211.70,299.37,60.022,1545868804,"201051344001145","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1202221.4,1202221.4,6323,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868840,48445.00
12/26/2018 19:00,2,0.000,ALERT,211.48,299.07,60.017,1545868804,"201051344000438","174011545737251",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,1196139.7,1196139.7,6340,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868842,48446.00
12/26/2018 19:00,2,0.000,ALERT,211.03,299.37,60.001,1545868804,"201051344001135","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1184630.2,1184630.2,6330,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868844,48447.00
12/26/2018 19:00,2,0.000,ALERT,211.70,299.37,60.017,1545868804,"201051344000983","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1203030.7,1203030.7,2649,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868846,48448.00
12/26/2018 19:00,2,0.000,ALERT,211.48,298.77,60.059,1545868804,"201051344001203","174011545737251",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,1193167.0,1193167.0,6401,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868848,48449.00
12/26/2018 19:00,2,0.000,ALERT,211.25,299.67,59.996,1545868804,"201051344001230","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,1187826.2,1187826.2,6353,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868849,48450.00
12/26/2018 19:00,2,0.000,ALERT,211.03,299.07,60.012,1545868804,"201051344000646","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1182581.3,1182581.3,6342,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545868851,48451.00
12/26/2018 19:00,2,0.000,ALERT,212.16,298.77,60.017,1545868804,"201051344000867","174011545737251",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,1184522.7,1184522.7,30205,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868853,48452.00
12/26/2018 19:00,2,0.000,ALERT,212.61,299.07,59.975,1545868804,"201051344000633","174011545737251",0.00,-1.00,0,295.16,300.57,0.0,0.0,0.000,1183464.0,1183464.0,30223,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868855,48453.00
12/26/2018 19:00,2,0.000,ALERT,211.03,299.37,59.980,1545868804,"201051344000955","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1201241.3,1201241.3,6361,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868857,48454.00
12/26/2018 19:00,2,0.000,ALERT,211.93,298.77,60.017,1545868804,"201051344000648","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1191397.4,1191397.4,30184,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868858,48455.00
12/26/2018 19:00,2,0.000,ALERT,212.16,299.37,60.054,1545868804,"201051344000645","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1195662.9,1195662.9,30201,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545868860,48456.00
12/26/2018 19:00,2,0.000,ALERT,211.93,299.97,60.028,1545868804,"201051344000569","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1212669.3,1212669.3,2507,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545868862,48457.00
12/26/2018 19:15,2,0.000,ALERT,212.16,300.27,60.022,1545869704,"201051344000579","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1212523.0,1212523.0,2657,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545869707,48458.00
12/26/2018 19:15,2,0.000,ALERT,211.48,298.77,60.022,1545869704,"201051344001025","174011545737251",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,1197213.9,1197213.9,6391,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545869709,48459.00
12/26/2018 19:15,2,0.000,ALERT,211.70,299.37,60.028,1545869704,"201051344001093","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1189084.2,1189084.2,6394,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545869711,48460.00
12/26/2018 19:15,2,0.000,ALERT,211.93,299.67,60.017,1545869704,"201051344000458","174011545737251",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,1198751.7,1198751.7,2654,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545869712,48461.00
12/26/2018 19:15,2,0.000,ALERT,211.48,299.97,60.022,1545869704,"201051344000890","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1193727.4,1193727.4,6335,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545869714,48462.00
12/26/2018 19:15,2,0.000,ALERT,211.93,299.67,59.990,1545869704,"201051344000988","174011545737251",0.00,0.00,0,294.56,301.47,0.0,0.0,0.000,935689.0,935689.0,2659,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545869716,48463.00
12/26/2018 19:15,2,0.000,ALERT,212.16,300.57,60.022,1545869704,"201051344000582","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1173682.2,1173682.2,6330,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545869718,48464.00
12/26/2018 19:15,2,0.000,ALERT,211.93,300.27,60.022,1545869704,"201051344000868","174011545737251",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,1185651.9,1185651.9,30209,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545869720,48465.00
12/26/2018 19:15,2,0.000,ALERT,212.61,300.27,60.043,1545869704,"201051344000576","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1198855.9,1198855.9,2673,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545869721,48466.00
12/26/2018 19:15,2,0.000,ALERT,212.16,299.67,60.038,1545869704,"201051344001158","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1179161.6,1179161.6,2655,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545869723,48467.00
12/26/2018 19:15,2,0.000,ALERT,211.70,299.07,60.022,1545869704,"201051344000917","174011545737251",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,1190338.9,1190338.9,6356,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545869725,48468.00
12/26/2018 19:15,2,0.000,ALERT,211.93,299.07,60.022,1545869704,"201051344000417","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,966692.5,966692.5,6370,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545869727,48469.00
12/26/2018 19:15,2,0.000,ALERT,211.93,299.37,60.022,1545869704,"201051344000685","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1194748.2,1194748.2,6334,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545869729,48470.00
12/26/2018 19:15,2,0.000,ALERT,211.70,298.77,60.054,1545869704,"201051344000651","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1188501.2,1188501.2,6348,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545869731,48471.00
12/26/2018 19:15,2,0.000,ALERT,211.70,300.27,60.054,1545869704,"201051344000594","174011545737251",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,1203483.5,1203483.5,30156,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545869732,48472.00
12/26/2018 19:15,2,0.000,ALERT,212.16,299.67,60.022,1545869704,"201051344000469","174011545737251",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,1187627.6,1187627.6,2655,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545869734,48473.00
12/26/2018 19:15,2,0.000,ALERT,211.70,299.67,60.022,1545869704,"201051344000585","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1203259.8,1203259.8,6391,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545869736,48474.00
12/26/2018 19:15,2,0.000,ALERT,212.61,299.67,60.028,1545869704,"201051344000853","174011545737251",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,1203389.4,1203389.4,2650,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545869738,48475.00
12/26/2018 19:15,2,0.000,ALERT,211.93,299.97,60.028,1545869704,"201051344001145","174011545737251",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,1202221.4,1202221.4,6325,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545869740,48476.00
12/26/2018 19:15,2,0.000,ALERT,211.70,299.67,60.022,1545869704,"201051344000438","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1196139.7,1196139.7,6342,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545869742,48477.00
12/26/2018 19:15,2,0.000,ALERT,211.25,299.37,59.980,1545869704,"201051344001135","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1184630.2,1184630.2,6332,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545869743,48478.00
12/26/2018 19:15,2,0.000,ALERT,212.16,299.97,60.022,1545869704,"201051344000983","174011545737251",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,1203030.7,1203030.7,2651,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545869745,48479.00
12/26/2018 19:15,2,0.000,ALERT,211.70,299.07,60.065,1545869704,"201051344001203","174011545737251",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,1193167.0,1193167.0,6403,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545869747,48480.00
12/26/2018 19:15,2,0.000,ALERT,211.70,299.97,60.028,1545869704,"201051344001230","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1187826.2,1187826.2,6355,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545869749,48481.00
12/26/2018 19:15,2,0.000,ALERT,211.48,299.37,60.022,1545869704,"201051344000646","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1182581.3,1182581.3,6344,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545869751,48482.00
12/26/2018 19:15,2,0.000,ALERT,212.38,299.37,60.049,1545869704,"201051344000867","174011545737251",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,1184522.7,1184522.7,30207,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545869752,48483.00
12/26/2018 19:15,2,0.000,ALERT,212.83,299.37,60.017,1545869704,"201051344000633","174011545737251",0.00,-1.00,0,295.76,301.47,0.0,0.0,0.000,1183464.0,1183464.0,30225,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545869754,48484.00
12/26/2018 19:15,2,0.000,ALERT,211.25,299.67,60.022,1545869704,"201051344000955","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1201241.3,1201241.3,6363,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545869756,48485.00
12/26/2018 19:15,2,0.000,ALERT,212.16,299.07,60.017,1545869704,"201051344000648","174011545737251",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,1191397.4,1191397.4,30186,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545869758,48486.00
12/26/2018 19:15,2,0.000,ALERT,212.38,299.67,60.001,1545869704,"201051344000645","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1195662.9,1195662.9,30203,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545869760,48487.00
12/26/2018 19:15,2,0.000,ALERT,212.16,300.27,60.022,1545869704,"201051344000569","174011545737251",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,1212669.3,1212669.3,2509,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545869761,48488.00
12/26/2018 19:30,2,0.000,ALERT,211.93,300.27,60.017,1545870604,"201051344000579","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1212523.0,1212523.0,2659,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870607,48489.00
12/26/2018 19:30,2,0.000,ALERT,211.48,298.77,60.012,1545870604,"201051344001025","174011545737251",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,1197213.9,1197213.9,6393,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870609,48490.00
12/26/2018 19:30,2,0.000,ALERT,211.70,299.37,60.012,1545870604,"201051344001093","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1189084.2,1189084.2,6396,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870611,48491.00
12/26/2018 19:30,2,0.000,ALERT,211.93,299.67,60.012,1545870604,"201051344000458","174011545737251",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,1198751.7,1198751.7,2656,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870612,48492.00
12/26/2018 19:30,2,0.000,ALERT,211.48,299.67,60.017,1545870604,"201051344000890","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1193727.4,1193727.4,6337,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870614,48493.00
12/26/2018 19:30,2,0.000,ALERT,211.70,299.37,60.022,1545870604,"201051344000988","174011545737251",0.00,0.00,0,295.16,301.47,0.0,0.0,0.000,935689.0,935689.0,2661,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870616,48494.00
12/26/2018 19:30,2,0.000,ALERT,211.93,300.27,60.017,1545870604,"201051344000582","174011545737251",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,1173682.2,1173682.2,6332,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870618,48495.00
12/26/2018 19:30,2,0.000,ALERT,211.93,300.27,60.017,1545870604,"201051344000868","174011545737251",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,1185651.9,1185651.9,30211,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870620,48496.00
12/26/2018 19:30,2,0.000,ALERT,212.38,300.27,60.022,1545870604,"201051344000576","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1198855.9,1198855.9,2675,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870622,48497.00
12/26/2018 19:30,2,0.000,ALERT,212.16,299.67,60.017,1545870604,"201051344001158","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1179161.6,1179161.6,2657,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870624,48498.00
12/26/2018 19:30,2,0.000,ALERT,211.70,299.07,59.975,1545870604,"201051344000917","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,1190338.9,1190338.9,6358,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870625,48499.00
12/26/2018 19:30,2,0.000,ALERT,211.70,298.77,59.985,1545870604,"201051344000417","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,966692.5,966692.5,6372,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870627,48500.00
12/26/2018 19:30,2,0.000,ALERT,211.93,299.37,60.017,1545870604,"201051344000685","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1194748.2,1194748.2,6336,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870629,48501.00
12/26/2018 19:30,2,0.000,ALERT,211.70,298.77,60.017,1545870604,"201051344000651","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1188501.2,1188501.2,6350,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545870631,48502.00
12/26/2018 19:30,2,0.000,ALERT,211.70,300.27,60.012,1545870604,"201051344000594","174011545737251",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,1203483.5,1203483.5,30158,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870633,48503.00
12/26/2018 19:30,2,0.000,ALERT,212.16,299.67,60.017,1545870604,"201051344000469","174011545737251",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,1187627.6,1187627.6,2657,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870635,48504.00
12/26/2018 19:30,2,0.000,ALERT,211.70,299.67,60.022,1545870604,"201051344000585","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1203259.8,1203259.8,6393,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870637,48505.00
12/26/2018 19:30,2,0.000,ALERT,212.61,299.67,60.017,1545870604,"201051344000853","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1203389.4,1203389.4,2652,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870638,48506.00
12/26/2018 19:30,2,0.000,ALERT,211.93,299.67,60.017,1545870604,"201051344001145","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1202221.4,1202221.4,6327,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870640,48507.00
12/26/2018 19:30,2,0.000,ALERT,211.70,299.37,60.017,1545870604,"201051344000438","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1196139.7,1196139.7,6344,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870642,48508.00
12/26/2018 19:30,2,0.000,ALERT,211.25,299.37,60.017,1545870604,"201051344001135","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1184630.2,1184630.2,6334,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870644,48509.00
12/26/2018 19:30,2,0.000,ALERT,211.93,299.67,60.001,1545870604,"201051344000983","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1203030.7,1203030.7,2653,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870646,48510.00
12/26/2018 19:30,2,0.000,ALERT,211.70,299.07,60.054,1545870604,"201051344001203","174011545737251",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,1193167.0,1193167.0,6405,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870647,48511.00
12/26/2018 19:30,2,0.000,ALERT,211.48,299.67,60.017,1545870604,"201051344001230","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1187826.2,1187826.2,6357,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870649,48512.00
12/26/2018 19:30,2,0.000,ALERT,211.25,299.37,60.038,1545870604,"201051344000646","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1182581.3,1182581.3,6346,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870651,48513.00
12/26/2018 19:30,2,0.000,ALERT,212.16,299.07,60.043,1545870604,"201051344000867","174011545737251",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,1184522.7,1184522.7,30209,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870653,48514.00
12/26/2018 19:30,2,0.000,ALERT,212.61,299.37,60.017,1545870604,"201051344000633","174011545737251",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,1183464.0,1183464.0,30227,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870655,48515.00
12/26/2018 19:30,2,0.000,ALERT,211.25,299.37,60.022,1545870604,"201051344000955","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1201241.3,1201241.3,6365,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545870656,48516.00
12/26/2018 19:30,2,0.000,ALERT,212.16,299.07,60.017,1545870604,"201051344000648","174011545737251",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,1191397.4,1191397.4,30188,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545870658,48517.00
12/26/2018 19:30,2,0.000,ALERT,212.38,299.67,60.017,1545870604,"201051344000645","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1195662.9,1195662.9,30205,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870660,48518.00
12/26/2018 19:30,2,0.000,ALERT,211.93,300.27,60.059,1545870604,"201051344000569","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1212669.3,1212669.3,2511,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545870662,48519.00
12/26/2018 19:45,2,0.000,ALERT,212.16,300.57,60.012,1545871504,"201051344000579","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1212523.0,1212523.0,2661,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545871507,48520.00
12/26/2018 19:45,2,0.000,ALERT,211.48,299.07,60.006,1545871504,"201051344001025","174011545737251",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,1197213.9,1197213.9,6395,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545871509,48521.00
12/26/2018 19:45,2,0.000,ALERT,211.48,299.67,59.980,1545871504,"201051344001093","174011545737251",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,1189084.2,1189084.2,6398,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545871510,48522.00
12/26/2018 19:45,2,0.000,ALERT,211.93,299.97,60.012,1545871504,"201051344000458","174011545737251",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,1198751.7,1198751.7,2658,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545871512,48523.00
12/26/2018 19:45,2,0.000,ALERT,211.48,299.97,60.017,1545871504,"201051344000890","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1193727.4,1193727.4,6339,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545871514,48524.00
12/26/2018 19:45,2,0.000,ALERT,211.93,299.67,60.022,1545871504,"201051344000988","174011545737251",0.00,0.00,0,295.16,301.47,0.0,0.0,0.000,935689.0,935689.0,2663,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545871516,48525.00
12/26/2018 19:45,2,0.000,ALERT,211.93,300.57,60.012,1545871504,"201051344000582","174011545737251",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,1173682.2,1173682.2,6334,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545871518,48526.00
12/26/2018 19:45,2,0.000,ALERT,212.16,300.57,60.017,1545871504,"201051344000868","174011545737251",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,1185651.9,1185651.9,30213,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545871520,48527.00
12/26/2018 19:45,2,0.000,ALERT,212.61,300.27,60.038,1545871504,"201051344000576","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1198855.9,1198855.9,2677,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545871521,48528.00
