ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2018 19:45,2,0.000,ALERT,212.16,299.67,60.017,1545871504,"201051344001158","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1179161.6,1179161.6,2659,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545871523,48529.00
12/26/2018 19:45,2,0.000,ALERT,211.70,299.37,60.006,1545871504,"201051344000917","174011545737251",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,1190338.9,1190338.9,6360,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545871525,48530.00
12/26/2018 19:45,2,0.000,ALERT,211.70,299.07,60.012,1545871504,"201051344000417","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,966692.5,966692.5,6374,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545871527,48531.00
12/26/2018 19:45,2,0.000,ALERT,211.93,299.67,60.006,1545871504,"201051344000685","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1194748.2,1194748.2,6338,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545871529,48532.00
12/26/2018 19:45,2,0.000,ALERT,211.70,299.07,60.001,1545871504,"201051344000651","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1188501.2,1188501.2,6352,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545871530,48533.00
12/26/2018 19:45,2,0.000,ALERT,211.93,300.27,60.028,1545871504,"201051344000594","174011545737251",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,1203483.5,1203483.5,30160,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545871532,48534.00
12/26/2018 19:45,2,0.000,ALERT,212.16,299.97,60.012,1545871504,"201051344000469","174011545737251",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,1187627.6,1187627.6,2659,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545871534,48535.00
12/26/2018 19:45,2,0.000,ALERT,211.70,299.97,60.006,1545871504,"201051344000585","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1203259.8,1203259.8,6395,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545871536,48536.00
12/26/2018 19:45,2,0.000,ALERT,212.61,299.67,60.017,1545871504,"201051344000853","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1203389.4,1203389.4,2654,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545871538,48537.00
12/26/2018 19:45,2,0.000,ALERT,211.93,299.97,60.001,1545871504,"201051344001145","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1202221.4,1202221.4,6329,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545871539,48538.00
12/26/2018 19:45,2,0.000,ALERT,211.70,299.67,60.038,1545871504,"201051344000438","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1196139.7,1196139.7,6346,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545871541,48539.00
12/26/2018 19:45,2,0.000,ALERT,211.25,299.67,60.001,1545871504,"201051344001135","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1184630.2,1184630.2,6336,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545871543,48540.00
12/26/2018 19:45,2,0.000,ALERT,212.16,299.97,60.017,1545871504,"201051344000983","174011545737251",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,1203030.7,1203030.7,2655,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545871545,48541.00
12/26/2018 19:45,2,0.000,ALERT,211.70,299.37,60.012,1545871504,"201051344001203","174011545737251",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,1193167.0,1193167.0,6407,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545871547,48542.00
12/26/2018 19:45,2,0.000,ALERT,211.48,299.97,60.006,1545871504,"201051344001230","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1187826.2,1187826.2,6359,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545871549,48543.00
12/26/2018 19:45,2,0.000,ALERT,211.25,299.37,60.012,1545871504,"201051344000646","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1182581.3,1182581.3,6348,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545871550,48544.00
12/26/2018 19:45,2,0.000,ALERT,212.38,299.37,60.012,1545871504,"201051344000867","174011545737251",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,1184522.7,1184522.7,30211,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545871552,48545.00
12/26/2018 19:45,2,0.000,ALERT,212.83,299.67,60.017,1545871504,"201051344000633","174011545737251",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,1183464.0,1183464.0,30229,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545871554,48546.00
12/26/2018 19:45,2,0.000,ALERT,211.25,299.67,60.017,1545871504,"201051344000955","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1201241.3,1201241.3,6367,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545871556,48547.00
12/26/2018 19:45,2,0.000,ALERT,212.16,299.07,60.028,1545871504,"201051344000648","174011545737251",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,1191397.4,1191397.4,30190,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545871558,48548.00
12/26/2018 19:45,2,0.000,ALERT,212.61,299.67,59.996,1545871504,"201051344000645","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1195662.9,1195662.9,30207,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545871561,48549.00
12/26/2018 19:45,2,0.000,ALERT,212.16,300.27,60.012,1545871504,"201051344000569","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1212669.3,1212669.3,2513,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545871562,48550.00
12/26/2018 20:00,2,0.000,ALERT,212.16,300.57,60.017,1545872404,"201051344000579","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1212523.0,1212523.0,2663,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545872407,48551.00
12/26/2018 20:00,2,0.000,ALERT,211.48,299.07,60.059,1545872404,"201051344001025","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1197213.9,1197213.9,6397,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545872409,48552.00
12/26/2018 20:00,2,0.000,ALERT,211.70,299.97,60.022,1545872404,"201051344001093","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1189084.2,1189084.2,6400,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545872410,48553.00
12/26/2018 20:00,2,0.000,ALERT,212.16,300.27,60.017,1545872404,"201051344000458","174011545737251",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,1198751.7,1198751.7,2660,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545872412,48554.00
12/26/2018 20:00,2,0.000,ALERT,211.70,300.27,60.022,1545872404,"201051344000890","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1193727.4,1193727.4,6341,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545872414,48555.00
12/26/2018 20:00,2,0.000,ALERT,212.16,299.97,60.017,1545872404,"201051344000988","174011545737251",0.00,0.00,0,295.16,301.77,0.0,0.0,0.000,935689.0,935689.0,2665,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545872416,48556.00
12/26/2018 20:00,2,0.000,ALERT,212.16,300.87,60.022,1545872404,"201051344000582","174011545737251",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,1173682.2,1173682.2,6336,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545872418,48557.00
12/26/2018 20:00,2,0.000,ALERT,212.16,300.57,60.022,1545872404,"201051344000868","174011545737251",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,1185651.9,1185651.9,30215,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545872419,48558.00
12/26/2018 20:00,2,0.000,ALERT,212.83,300.57,60.022,1545872404,"201051344000576","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1198855.9,1198855.9,2679,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545872421,48559.00
12/26/2018 20:00,2,0.000,ALERT,212.38,299.97,60.022,1545872404,"201051344001158","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1179161.6,1179161.6,2661,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545872423,48560.00
12/26/2018 20:00,2,0.000,ALERT,211.93,299.37,60.038,1545872404,"201051344000917","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1190338.9,1190338.9,6362,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545872425,48561.00
12/26/2018 20:00,2,0.000,ALERT,211.93,299.37,60.017,1545872404,"201051344000417","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,966692.5,966692.5,6376,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545872427,48562.00
12/26/2018 20:00,2,0.000,ALERT,212.16,299.67,60.033,1545872404,"201051344000685","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,1194748.2,1194748.2,6340,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545872428,48563.00
12/26/2018 20:00,2,0.000,ALERT,211.93,299.07,60.022,1545872404,"201051344000651","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1188501.2,1188501.2,6354,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545872430,48564.00
12/26/2018 20:00,2,0.000,ALERT,211.93,300.57,60.017,1545872404,"201051344000594","174011545737251",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,1203483.5,1203483.5,30162,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545872432,48565.00
12/26/2018 20:00,2,0.000,ALERT,212.38,299.97,60.022,1545872404,"201051344000469","174011545737251",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,1187627.6,1187627.6,2661,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545872434,48566.00
12/26/2018 20:00,2,0.000,ALERT,211.93,299.97,60.022,1545872404,"201051344000585","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1203259.8,1203259.8,6397,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545872436,48567.00
12/26/2018 20:00,2,0.000,ALERT,212.83,299.97,60.017,1545872404,"201051344000853","174011545737251",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,1203389.4,1203389.4,2656,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545872438,48568.00
12/26/2018 20:00,2,0.000,ALERT,211.93,300.27,60.017,1545872404,"201051344001145","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1202221.4,1202221.4,6331,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545872440,48569.00
12/26/2018 20:00,2,0.000,ALERT,211.93,299.97,60.022,1545872404,"201051344000438","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1196139.7,1196139.7,6348,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545872441,48570.00
12/26/2018 20:00,2,0.000,ALERT,211.48,299.97,60.012,1545872404,"201051344001135","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1184630.2,1184630.2,6338,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545872443,48571.00
12/26/2018 20:00,2,0.000,ALERT,212.16,300.27,60.022,1545872404,"201051344000983","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1203030.7,1203030.7,2657,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545872445,48572.00
12/26/2018 20:00,2,0.000,ALERT,211.70,299.67,60.065,1545872404,"201051344001203","174011545737251",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,1193167.0,1193167.0,6409,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545872447,48573.00
12/26/2018 20:00,2,0.000,ALERT,211.70,300.27,60.006,1545872404,"201051344001230","174011545737251",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,1187826.2,1187826.2,6361,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545872449,48574.00
12/26/2018 20:00,2,0.000,ALERT,211.48,299.67,60.017,1545872404,"201051344000646","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1182581.3,1182581.3,6350,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545872450,48575.00
12/26/2018 20:00,2,0.000,ALERT,212.61,299.67,60.022,1545872404,"201051344000867","174011545737251",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,1184522.7,1184522.7,30213,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545872452,48576.00
12/26/2018 20:00,2,0.000,ALERT,212.83,299.67,60.017,1545872404,"201051344000633","174011545737251",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,1183464.0,1183464.0,30231,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545872454,48577.00
12/26/2018 20:00,2,0.000,ALERT,211.48,299.97,60.022,1545872404,"201051344000955","174011545737251",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,1201241.3,1201241.3,6369,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545872456,48578.00
12/26/2018 20:00,2,0.000,ALERT,212.38,299.37,60.012,1545872404,"201051344000648","174011545737251",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,1191397.4,1191397.4,30192,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545872458,48579.00
12/26/2018 20:00,2,0.000,ALERT,212.61,299.97,60.022,1545872404,"201051344000645","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1195662.9,1195662.9,30209,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545872459,48580.00
12/26/2018 20:00,2,0.000,ALERT,212.38,300.57,60.022,1545872404,"201051344000569","174011545737251",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,1212669.3,1212669.3,2515,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545872461,48581.00
12/26/2018 20:15,2,0.000,ALERT,212.38,300.87,60.038,1545873304,"201051344000579","174011545737251",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,1212523.0,1212523.0,2665,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873307,48582.00
12/26/2018 20:15,2,0.000,ALERT,211.93,299.37,60.038,1545873304,"201051344001025","174011545737251",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,1197213.9,1197213.9,6399,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545873309,48583.00
12/26/2018 20:15,2,0.000,ALERT,212.16,299.97,60.017,1545873304,"201051344001093","174011545737251",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,1189084.2,1189084.2,6402,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873311,48584.00
12/26/2018 20:15,2,0.000,ALERT,212.38,300.27,60.033,1545873304,"201051344000458","174011545737251",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,1198751.7,1198751.7,2662,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873313,48585.00
12/26/2018 20:15,2,0.000,ALERT,211.93,300.27,60.043,1545873304,"201051344000890","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1193727.4,1193727.4,6343,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873314,48586.00
12/26/2018 20:15,2,0.000,ALERT,212.16,299.97,60.038,1545873304,"201051344000988","174011545737251",0.00,0.00,0,295.46,302.07,0.0,0.0,0.000,935689.0,935689.0,2667,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545873316,48587.00
12/26/2018 20:15,2,0.000,ALERT,212.61,300.87,60.065,1545873304,"201051344000582","174011545737251",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,1173682.2,1173682.2,6338,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873318,48588.00
12/26/2018 20:15,2,0.000,ALERT,212.38,300.87,60.033,1545873304,"201051344000868","174011545737251",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,1185651.9,1185651.9,30217,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545873320,48589.00
12/26/2018 20:15,2,0.000,ALERT,212.83,300.87,60.038,1545873304,"201051344000576","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1198855.9,1198855.9,2681,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873322,48590.00
12/26/2018 20:15,2,0.000,ALERT,212.61,300.27,60.043,1545873304,"201051344001158","174011545737251",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,1179161.6,1179161.6,2663,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545873324,48591.00
12/26/2018 20:15,2,0.000,ALERT,212.38,299.37,60.043,1545873304,"201051344000917","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1190338.9,1190338.9,6364,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873325,48592.00
12/26/2018 20:15,2,0.000,ALERT,212.38,299.37,60.075,1545873304,"201051344000417","174011545737251",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,966692.5,966692.5,6378,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873327,48593.00
12/26/2018 20:15,2,0.000,ALERT,212.38,299.97,60.038,1545873304,"201051344000685","174011545737251",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,1194748.2,1194748.2,6342,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545873329,48594.00
12/26/2018 20:15,2,0.000,ALERT,212.16,299.37,60.043,1545873304,"201051344000651","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1188501.2,1188501.2,6356,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873331,48595.00
12/26/2018 20:15,2,0.000,ALERT,212.16,300.87,60.033,1545873304,"201051344000594","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1203483.5,1203483.5,30164,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873333,48596.00
12/26/2018 20:15,2,0.000,ALERT,212.61,299.97,60.038,1545873304,"201051344000469","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1187627.6,1187627.6,2663,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545873334,48597.00
12/26/2018 20:15,2,0.000,ALERT,212.16,300.27,60.043,1545873304,"201051344000585","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1203259.8,1203259.8,6399,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873336,48598.00
12/26/2018 20:15,2,0.000,ALERT,213.06,300.27,60.038,1545873304,"201051344000853","174011545737251",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,1203389.4,1203389.4,2658,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873338,48599.00
12/26/2018 20:15,2,0.000,ALERT,212.38,300.27,60.038,1545873304,"201051344001145","174011545737251",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,1202221.4,1202221.4,6333,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873340,48600.00
12/26/2018 20:15,2,0.000,ALERT,212.16,299.97,60.038,1545873304,"201051344000438","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1196139.7,1196139.7,6350,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873342,48601.00
12/26/2018 20:15,2,0.000,ALERT,211.70,299.97,60.001,1545873304,"201051344001135","174011545737251",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,1184630.2,1184630.2,6340,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873344,48602.00
12/26/2018 20:15,2,0.000,ALERT,212.38,300.27,60.043,1545873304,"201051344000983","174011545737251",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,1203030.7,1203030.7,2659,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873345,48603.00
12/26/2018 20:15,2,0.000,ALERT,212.16,299.67,60.033,1545873304,"201051344001203","174011545737251",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,1193167.0,1193167.0,6411,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873347,48604.00
12/26/2018 20:15,2,0.000,ALERT,212.16,300.27,60.049,1545873304,"201051344001230","174011545737251",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,1187826.2,1187826.2,6363,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873349,48605.00
12/26/2018 20:15,2,0.000,ALERT,211.93,299.97,60.075,1545873304,"201051344000646","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1182581.3,1182581.3,6352,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545873351,48606.00
12/26/2018 20:15,2,0.000,ALERT,212.83,299.67,59.985,1545873304,"201051344000867","174011545737251",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,1184522.7,1184522.7,30215,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873353,48607.00
12/26/2018 20:15,2,0.000,ALERT,213.06,299.97,59.996,1545873304,"201051344000633","174011545737251",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,1183464.0,1183464.0,30233,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873354,48608.00
12/26/2018 20:15,2,0.000,ALERT,211.70,299.97,60.075,1545873304,"201051344000955","174011545737251",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,1201241.3,1201241.3,6371,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873356,48609.00
12/26/2018 20:15,2,0.000,ALERT,212.61,299.67,60.028,1545873304,"201051344000648","174011545737251",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,1191397.4,1191397.4,30194,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873358,48610.00
12/26/2018 20:15,2,0.000,ALERT,212.83,300.27,60.033,1545873304,"201051344000645","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1195662.9,1195662.9,30211,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545873360,48611.00
12/26/2018 20:15,2,0.000,ALERT,212.38,300.87,60.012,1545873304,"201051344000569","174011545737251",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,1212669.3,1212669.3,2517,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545873362,48612.00
12/26/2018 20:30,2,0.000,ALERT,212.61,301.17,60.017,1545874204,"201051344000579","174011545737251",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,1212523.0,1212523.0,2667,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874207,48613.00
12/26/2018 20:30,2,0.000,ALERT,212.16,299.67,60.017,1545874204,"201051344001025","174011545737251",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,1197213.9,1197213.9,6401,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874209,48614.00
12/26/2018 20:30,2,0.000,ALERT,212.38,300.27,60.017,1545874204,"201051344001093","174011545737251",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,1189084.2,1189084.2,6404,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874211,48615.00
12/26/2018 20:30,2,0.000,ALERT,212.61,300.87,60.054,1545874204,"201051344000458","174011545737251",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,1198751.7,1198751.7,2664,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874213,48616.00
12/26/2018 20:30,2,0.000,ALERT,212.16,300.87,60.022,1545874204,"201051344000890","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1193727.4,1193727.4,6345,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874215,48617.00
12/26/2018 20:30,2,0.000,ALERT,212.38,300.57,60.033,1545874204,"201051344000988","174011545737251",0.00,0.00,0,295.76,302.37,0.0,0.0,0.000,935689.0,935689.0,2669,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874216,48618.00
12/26/2018 20:30,2,0.000,ALERT,212.83,301.47,60.017,1545874204,"201051344000582","174011545737251",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,1173682.2,1173682.2,6340,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874218,48619.00
12/26/2018 20:30,2,0.000,ALERT,212.61,301.47,60.022,1545874204,"201051344000868","174011545737251",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,1185651.9,1185651.9,30219,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545874220,48620.00
12/26/2018 20:30,2,0.000,ALERT,213.06,301.17,60.022,1545874204,"201051344000576","174011545737251",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,1198855.9,1198855.9,2683,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874222,48621.00
12/26/2018 20:30,2,0.000,ALERT,212.83,300.57,60.022,1545874204,"201051344001158","174011545737251",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,1179161.6,1179161.6,2665,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874224,48622.00
12/26/2018 20:30,2,0.000,ALERT,212.61,299.97,60.017,1545874204,"201051344000917","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1190338.9,1190338.9,6366,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874226,48623.00
12/26/2018 20:30,2,0.000,ALERT,212.61,299.97,60.028,1545874204,"201051344000417","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,966692.5,966692.5,6380,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545874228,48624.00
12/26/2018 20:30,2,0.000,ALERT,212.61,300.27,60.033,1545874204,"201051344000685","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1194748.2,1194748.2,6344,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874229,48625.00
12/26/2018 20:30,2,0.000,ALERT,212.61,299.97,60.028,1545874204,"201051344000651","174011545737251",0.00,-1.50,0,297.87,301.17,0.0,0.0,0.000,1188501.2,1188501.2,6358,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545874231,48626.00
12/26/2018 20:30,2,0.000,ALERT,212.38,301.17,60.017,1545874204,"201051344000594","174011545737251",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,1203483.5,1203483.5,30166,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874233,48627.00
12/26/2018 20:30,2,0.000,ALERT,212.83,300.57,60.022,1545874204,"201051344000469","174011545737251",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,1187627.6,1187627.6,2665,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545874235,48628.00
12/26/2018 20:30,2,0.000,ALERT,212.38,300.57,60.022,1545874204,"201051344000585","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1203259.8,1203259.8,6401,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545874237,48629.00
12/26/2018 20:30,2,0.000,ALERT,213.29,300.57,60.012,1545874204,"201051344000853","174011545737251",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,1203389.4,1203389.4,2660,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545874238,48630.00
12/26/2018 20:30,2,0.000,ALERT,212.61,300.87,60.028,1545874204,"201051344001145","174011545737251",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,1202221.4,1202221.4,6335,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545874240,48631.00
12/26/2018 20:30,2,0.000,ALERT,212.38,300.57,60.017,1545874204,"201051344000438","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1196139.7,1196139.7,6352,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874242,48632.00
12/26/2018 20:30,2,0.000,ALERT,212.16,300.57,60.017,1545874204,"201051344001135","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1184630.2,1184630.2,6342,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874244,48633.00
12/26/2018 20:30,2,0.000,ALERT,212.61,300.87,60.017,1545874204,"201051344000983","174011545737251",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,1203030.7,1203030.7,2661,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874246,48634.00
12/26/2018 20:30,2,0.000,ALERT,212.61,300.27,60.043,1545874204,"201051344001203","174011545737251",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,1193167.0,1193167.0,6413,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545874248,48635.00
12/26/2018 20:30,2,0.000,ALERT,212.38,300.87,60.022,1545874204,"201051344001230","174011545737251",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,1187826.2,1187826.2,6365,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874249,48636.00
12/26/2018 20:30,2,0.000,ALERT,212.16,300.27,60.028,1545874204,"201051344000646","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1182581.3,1182581.3,6354,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874251,48637.00
12/26/2018 20:30,2,0.000,ALERT,212.83,300.27,60.022,1545874204,"201051344000867","174011545737251",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,1184522.7,1184522.7,30217,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874253,48638.00
12/26/2018 20:30,2,0.000,ALERT,213.29,300.27,60.022,1545874204,"201051344000633","174011545737251",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,1183464.0,1183464.0,30235,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874255,48639.00
12/26/2018 20:30,2,0.000,ALERT,211.93,300.57,60.006,1545874204,"201051344000955","174011545737251",0.00,0.00,0,298.17,301.47,0.0,0.0,0.000,1201241.3,1201241.3,6373,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874257,48640.00
12/26/2018 20:30,2,0.000,ALERT,212.83,299.97,60.017,1545874204,"201051344000648","174011545737251",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,1191397.4,1191397.4,30196,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874258,48641.00
12/26/2018 20:30,2,0.000,ALERT,213.06,300.57,60.028,1545874204,"201051344000645","174011545737251",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,1195662.9,1195662.9,30213,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874260,48642.00
12/26/2018 20:30,2,0.000,ALERT,212.61,301.17,60.028,1545874204,"201051344000569","174011545737251",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,1212669.3,1212669.3,2519,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545874262,48643.00
12/26/2018 20:45,2,0.000,ALERT,212.61,301.17,60.022,1545875104,"201051344000579","174011545737251",0.00,0.00,0,288.25,303.58,0.0,0.0,0.000,1212523.0,1212523.0,2669,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545875107,48644.00
12/26/2018 20:45,2,0.000,ALERT,212.16,299.37,60.006,1545875104,"201051344001025","174011545737251",0.00,-1.00,0,286.74,304.18,0.0,0.0,0.000,1197213.9,1197213.9,6403,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545875109,48645.00
12/26/2018 20:45,2,0.000,ALERT,212.38,299.97,60.022,1545875104,"201051344001093","174011545737251",0.00,1.00,0,287.05,302.98,0.0,0.0,0.000,1189084.2,1189084.2,6406,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545875110,48646.00
12/26/2018 20:45,2,0.000,ALERT,212.38,300.57,60.006,1545875104,"201051344000458","174011545737251",0.00,1.50,0,287.65,303.58,0.0,0.0,0.000,1198751.7,1198751.7,2666,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875112,48647.00
12/26/2018 20:45,2,0.000,ALERT,212.38,300.57,60.001,1545875104,"201051344000890","174011545737251",0.00,0.50,0,287.65,304.78,0.0,0.0,0.000,1193727.4,1193727.4,6347,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875114,48648.00
12/26/2018 20:45,2,0.000,ALERT,212.38,300.27,60.001,1545875104,"201051344000988","174011545737251",0.00,0.50,0,285.24,302.37,0.0,0.0,0.000,935689.0,935689.0,2671,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545875116,48649.00
12/26/2018 20:45,2,0.000,ALERT,212.83,300.87,60.006,1545875104,"201051344000582","174011545737251",0.00,-1.00,0,287.95,303.88,0.0,0.0,0.000,1173682.2,1173682.2,6342,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875118,48650.00
12/26/2018 20:45,2,0.000,ALERT,212.61,300.87,60.001,1545875104,"201051344000868","174011545737251",0.00,0.00,0,288.25,303.58,0.0,0.0,0.000,1185651.9,1185651.9,30221,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545875119,48651.00
12/26/2018 20:45,2,0.000,ALERT,213.06,301.17,59.975,1545875104,"201051344000576","174011545737251",0.00,0.00,0,287.95,302.98,0.0,0.0,0.000,1198855.9,1198855.9,2685,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875121,48652.00
12/26/2018 20:45,2,0.000,ALERT,212.61,300.27,59.996,1545875104,"201051344001158","174011545737251",0.00,-1.00,0,287.05,302.68,0.0,0.0,0.000,1179161.6,1179161.6,2667,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875123,48653.00
12/26/2018 20:45,2,0.000,ALERT,212.61,299.67,59.996,1545875104,"201051344000917","174011545737251",0.00,1.00,0,285.84,302.37,0.0,0.0,0.000,1190338.9,1190338.9,6368,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875125,48654.00
12/26/2018 20:45,2,0.000,ALERT,212.61,299.37,59.996,1545875104,"201051344000417","174011545737251",0.00,-0.50,0,286.74,302.98,0.0,0.0,0.000,966692.5,966692.5,6382,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875127,48655.00
12/26/2018 20:45,2,0.000,ALERT,212.61,299.97,60.038,1545875104,"201051344000685","174011545737251",0.00,0.00,0,287.05,303.28,0.0,0.0,0.000,1194748.2,1194748.2,6346,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545875129,48656.00
12/26/2018 20:45,2,0.000,ALERT,212.61,299.37,59.996,1545875104,"201051344000651","174011545737251",0.00,-1.50,0,286.74,302.98,0.0,0.0,0.000,1188501.2,1188501.2,6360,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875130,48657.00
12/26/2018 20:45,2,0.000,ALERT,212.16,300.87,60.001,1545875104,"201051344000594","174011545737251",0.00,-0.50,0,287.35,302.98,0.0,0.0,0.000,1203483.5,1203483.5,30168,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875132,48658.00
12/26/2018 20:45,2,0.000,ALERT,212.61,300.57,59.996,1545875104,"201051344000469","174011545737251",0.00,-1.00,0,286.74,302.37,0.0,0.0,0.000,1187627.6,1187627.6,2667,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875134,48659.00
12/26/2018 20:45,2,0.000,ALERT,212.61,300.27,60.001,1545875104,"201051344000585","174011545737251",0.00,0.00,0,286.74,302.98,0.0,0.0,0.000,1203259.8,1203259.8,6403,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875136,48660.00
12/26/2018 20:45,2,0.000,ALERT,213.06,300.27,60.012,1545875104,"201051344000853","174011545737251",0.00,-0.50,0,287.35,302.98,0.0,0.0,0.000,1203389.4,1203389.4,2662,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875138,48661.00
12/26/2018 20:45,2,0.000,ALERT,212.61,300.27,60.006,1545875104,"201051344001145","174011545737251",0.00,-0.50,0,287.65,304.18,0.0,0.0,0.000,1202221.4,1202221.4,6337,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875140,48662.00
12/26/2018 20:45,2,0.000,ALERT,212.61,299.97,60.001,1545875104,"201051344000438","174011545737251",0.00,-0.50,0,287.35,303.88,0.0,0.0,0.000,1196139.7,1196139.7,6354,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875141,48663.00
12/26/2018 20:45,2,0.000,ALERT,212.16,299.97,60.001,1545875104,"201051344001135","174011545737251",0.00,0.00,0,287.35,303.88,0.0,0.0,0.000,1184630.2,1184630.2,6344,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875143,48664.00
12/26/2018 20:45,2,0.000,ALERT,212.38,300.57,59.996,1545875104,"201051344000983","174011545737251",0.00,0.00,0,287.65,303.28,0.0,0.0,0.000,1203030.7,1203030.7,2663,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875145,48665.00
12/26/2018 20:45,2,0.000,ALERT,212.61,299.97,60.006,1545875104,"201051344001203","174011545737251",0.00,-0.50,0,287.05,305.08,0.0,0.0,0.000,1193167.0,1193167.0,6415,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875147,48666.00
12/26/2018 20:45,2,0.000,ALERT,212.38,300.27,60.012,1545875104,"201051344001230","174011545737251",0.00,-0.50,0,287.35,303.58,0.0,0.0,0.000,1187826.2,1187826.2,6367,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875149,48667.00
12/26/2018 20:45,2,0.000,ALERT,212.16,299.97,60.022,1545875104,"201051344000646","174011545737251",0.00,-0.50,0,286.44,302.68,0.0,0.0,0.000,1182581.3,1182581.3,6356,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875150,48668.00
12/26/2018 20:45,2,0.000,ALERT,212.83,299.97,60.006,1545875104,"201051344000867","174011545737251",0.00,0.50,0,287.05,302.98,0.0,0.0,0.000,1184522.7,1184522.7,30219,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875152,48669.00
12/26/2018 20:45,2,0.000,ALERT,213.29,300.27,60.043,1545875104,"201051344000633","174011545737251",0.00,-0.50,0,285.84,302.37,0.0,0.0,0.000,1183464.0,1183464.0,30237,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875154,48670.00
12/26/2018 20:45,2,0.000,ALERT,212.16,300.27,60.017,1545875104,"201051344000955","174011545737251",0.00,0.00,0,287.05,303.28,0.0,0.0,0.000,1201241.3,1201241.3,6375,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875156,48671.00
12/26/2018 20:45,2,0.000,ALERT,212.61,299.67,60.006,1545875104,"201051344000648","174011545737251",0.00,-1.00,0,287.05,302.68,0.0,0.0,0.000,1191397.4,1191397.4,30198,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875158,48672.00
12/26/2018 20:45,2,0.000,ALERT,213.06,300.27,59.996,1545875104,"201051344000645","174011545737251",0.00,0.50,0,287.65,302.98,0.0,0.0,0.000,1195662.9,1195662.9,30215,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875160,48673.00
