ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2018 20:45,2,0.000,ALERT,212.61,300.87,59.996,1545875104,"201051344000569","174011545737251",0.00,0.00,0,288.25,303.58,0.0,0.0,0.000,1212669.3,1212669.3,2521,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545875161,48674.00
12/26/2018 21:00,2,0.000,ALERT,213.06,302.07,59.990,1545876004,"201051344000579","174011545737251",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,1212523.0,1212523.0,2671,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876007,48675.00
12/26/2018 21:00,2,0.000,ALERT,212.38,299.67,60.038,1545876004,"201051344001025","174011545737251",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,1197213.9,1197213.9,6405,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876008,48676.00
12/26/2018 21:00,2,0.000,ALERT,212.61,300.57,60.038,1545876004,"201051344001093","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1189084.2,1189084.2,6408,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545876010,48677.00
12/26/2018 21:00,2,0.000,ALERT,212.83,301.47,60.033,1545876004,"201051344000458","174011545737251",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,1198751.7,1198751.7,2668,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876012,48678.00
12/26/2018 21:00,2,0.000,ALERT,212.38,300.87,60.038,1545876004,"201051344000890","174011545737251",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,1193727.4,1193727.4,6349,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545876014,48679.00
12/26/2018 21:00,2,0.000,ALERT,212.83,301.17,60.049,1545876004,"201051344000988","174011545737251",0.00,0.00,0,295.76,302.37,0.0,0.0,0.000,935689.0,935689.0,2673,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876016,48680.00
12/26/2018 21:00,2,0.000,ALERT,212.83,301.47,60.038,1545876004,"201051344000582","174011545737251",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,1173682.2,1173682.2,6344,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876017,48681.00
12/26/2018 21:00,2,0.000,ALERT,212.83,302.07,60.033,1545876004,"201051344000868","174011545737251",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,1185651.9,1185651.9,30223,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876019,48682.00
12/26/2018 21:00,2,0.000,ALERT,213.51,302.07,60.033,1545876004,"201051344000576","174011545737251",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,1198855.9,1198855.9,2687,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876021,48683.00
12/26/2018 21:00,2,0.000,ALERT,213.06,301.47,60.033,1545876004,"201051344001158","174011545737251",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,1179161.6,1179161.6,2669,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545876023,48684.00
12/26/2018 21:00,2,0.000,ALERT,212.61,299.97,60.038,1545876004,"201051344000917","174011545737251",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,1190338.9,1190338.9,6370,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876025,48685.00
12/26/2018 21:00,2,0.000,ALERT,212.61,299.97,60.065,1545876004,"201051344000417","174011545737251",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,966692.5,966692.5,6384,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876027,48686.00
12/26/2018 21:00,2,0.000,ALERT,212.83,300.57,60.038,1545876004,"201051344000685","174011545737251",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,1194748.2,1194748.2,6348,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876028,48687.00
12/26/2018 21:00,2,0.000,ALERT,212.61,299.67,60.043,1545876004,"201051344000651","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1188501.2,1188501.2,6362,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545876030,48688.00
12/26/2018 21:00,2,0.000,ALERT,212.61,302.07,59.996,1545876004,"201051344000594","174011545737251",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,1203483.5,1203483.5,30170,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876032,48689.00
12/26/2018 21:00,2,0.000,ALERT,213.06,301.47,60.043,1545876004,"201051344000469","174011545737251",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,1187627.6,1187627.6,2669,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545876034,48690.00
12/26/2018 21:00,2,0.000,ALERT,212.61,300.57,60.043,1545876004,"201051344000585","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1203259.8,1203259.8,6405,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876036,48691.00
12/26/2018 21:00,2,0.000,ALERT,213.51,301.47,60.033,1545876004,"201051344000853","174011545737251",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,1203389.4,1203389.4,2664,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876038,48692.00
12/26/2018 21:00,2,0.000,ALERT,212.83,300.87,60.065,1545876004,"201051344001145","174011545737251",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,1202221.4,1202221.4,6339,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876039,48693.00
12/26/2018 21:00,2,0.000,ALERT,212.61,300.57,60.038,1545876004,"201051344000438","174011545737251",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,1196139.7,1196139.7,6356,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876041,48694.00
12/26/2018 21:00,2,0.000,ALERT,212.16,300.27,60.059,1545876004,"201051344001135","174011545737251",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,1184630.2,1184630.2,6346,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545876043,48695.00
12/26/2018 21:00,2,0.000,ALERT,213.06,301.47,60.033,1545876004,"201051344000983","174011545737251",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,1203030.7,1203030.7,2665,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545876045,48696.00
12/26/2018 21:00,2,0.000,ALERT,212.61,299.97,60.038,1545876004,"201051344001203","174011545737251",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,1193167.0,1193167.0,6417,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876047,48697.00
12/26/2018 21:00,2,0.000,ALERT,212.38,300.87,59.996,1545876004,"201051344001230","174011545737251",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,1187826.2,1187826.2,6369,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876049,48698.00
12/26/2018 21:00,2,0.000,ALERT,212.16,300.27,60.043,1545876004,"201051344000646","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1182581.3,1182581.3,6358,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876050,48699.00
12/26/2018 21:00,2,0.000,ALERT,213.29,300.87,60.075,1545876004,"201051344000867","174011545737251",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,1184522.7,1184522.7,30221,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876052,48700.00
12/26/2018 21:00,2,0.000,ALERT,213.74,301.17,60.059,1545876004,"201051344000633","174011545737251",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,1183464.0,1183464.0,30239,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876054,48701.00
12/26/2018 21:00,2,0.000,ALERT,212.16,300.57,60.038,1545876004,"201051344000955","174011545737251",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,1201241.3,1201241.3,6377,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876056,48702.00
12/26/2018 21:00,2,0.000,ALERT,213.06,300.87,60.038,1545876004,"201051344000648","174011545737251",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,1191397.4,1191397.4,30200,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876058,48703.00
12/26/2018 21:00,2,0.000,ALERT,213.51,301.17,60.033,1545876004,"201051344000645","174011545737251",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,1195662.9,1195662.9,30217,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876059,48704.00
12/26/2018 21:00,2,0.000,ALERT,213.06,302.07,60.033,1545876004,"201051344000569","174011545737251",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,1212669.3,1212669.3,2523,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545876061,48705.00
12/26/2018 21:15,2,0.000,ALERT,213.51,302.98,60.001,1545876904,"201051344000579","174011545737251",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,1212523.0,1212523.0,2673,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545876907,48706.00
12/26/2018 21:15,2,0.000,ALERT,212.83,300.57,60.049,1545876904,"201051344001025","174011545737251",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,1197213.9,1197213.9,6407,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545876909,48707.00
12/26/2018 21:15,2,0.000,ALERT,213.06,301.17,60.012,1545876904,"201051344001093","174011545737251",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,1189084.2,1189084.2,6410,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876911,48708.00
12/26/2018 21:15,2,0.000,ALERT,213.29,302.37,59.969,1545876904,"201051344000458","174011545737251",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,1198751.7,1198751.7,2670,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545876913,48709.00
12/26/2018 21:15,2,0.000,ALERT,212.83,301.77,60.001,1545876904,"201051344000890","174011545737251",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,1193727.4,1193727.4,6351,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876915,48710.00
12/26/2018 21:15,2,0.000,ALERT,213.29,302.07,60.006,1545876904,"201051344000988","174011545737251",0.00,0.50,0,296.06,303.58,0.0,0.0,0.000,935689.0,935689.0,2675,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876916,48711.00
12/26/2018 21:15,2,0.000,ALERT,213.51,302.37,60.006,1545876904,"201051344000582","174011545737251",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,1173682.2,1173682.2,6346,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545876918,48712.00
12/26/2018 21:15,2,0.000,ALERT,213.51,302.98,60.012,1545876904,"201051344000868","174011545737251",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,1185651.9,1185651.9,30225,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545876920,48713.00
12/26/2018 21:15,2,0.000,ALERT,213.96,302.98,60.012,1545876904,"201051344000576","174011545737251",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,1198855.9,1198855.9,2689,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876922,48714.00
12/26/2018 21:15,2,0.000,ALERT,213.51,302.07,60.006,1545876904,"201051344001158","174011545737251",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,1179161.6,1179161.6,2671,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876924,48715.00
12/26/2018 21:15,2,0.000,ALERT,213.06,300.87,60.006,1545876904,"201051344000917","174011545737251",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,1190338.9,1190338.9,6372,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876925,48716.00
12/26/2018 21:15,2,0.000,ALERT,213.29,300.87,60.001,1545876904,"201051344000417","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,966692.5,966692.5,6386,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545876927,48717.00
12/26/2018 21:15,2,0.000,ALERT,213.29,301.17,59.969,1545876904,"201051344000685","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1194748.2,1194748.2,6350,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876929,48718.00
12/26/2018 21:15,2,0.000,ALERT,213.29,300.57,60.006,1545876904,"201051344000651","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1188501.2,1188501.2,6364,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876931,48719.00
12/26/2018 21:15,2,0.000,ALERT,213.06,302.98,60.038,1545876904,"201051344000594","174011545737251",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,1203483.5,1203483.5,30172,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545876933,48720.00
12/26/2018 21:15,2,0.000,ALERT,213.51,302.37,60.022,1545876904,"201051344000469","174011545737251",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,1187627.6,1187627.6,2671,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876935,48721.00
12/26/2018 21:15,2,0.000,ALERT,213.29,301.47,60.001,1545876904,"201051344000585","174011545737251",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,1203259.8,1203259.8,6407,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876936,48722.00
12/26/2018 21:15,2,0.000,ALERT,213.96,302.37,59.980,1545876904,"201051344000853","174011545737251",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,1203389.4,1203389.4,2666,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876938,48723.00
12/26/2018 21:15,2,0.000,ALERT,213.29,301.47,60.006,1545876904,"201051344001145","174011545737251",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,1202221.4,1202221.4,6341,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876940,48724.00
12/26/2018 21:15,2,0.000,ALERT,213.06,301.17,60.006,1545876904,"201051344000438","174011545737251",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,1196139.7,1196139.7,6358,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876942,48725.00
12/26/2018 21:15,2,0.000,ALERT,212.61,301.47,60.001,1545876904,"201051344001135","174011545737251",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,1184630.2,1184630.2,6348,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876944,48726.00
12/26/2018 21:15,2,0.000,ALERT,213.29,302.37,60.017,1545876904,"201051344000983","174011545737251",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,1203030.7,1203030.7,2667,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876945,48727.00
12/26/2018 21:15,2,0.000,ALERT,213.06,300.87,59.985,1545876904,"201051344001203","174011545737251",0.00,-0.50,0,297.87,304.18,0.0,0.0,0.000,1193167.0,1193167.0,6419,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876947,48728.00
12/26/2018 21:15,2,0.000,ALERT,213.06,301.77,60.022,1545876904,"201051344001230","174011545737251",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,1187826.2,1187826.2,6371,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876949,48729.00
12/26/2018 21:15,2,0.000,ALERT,212.83,301.17,60.006,1545876904,"201051344000646","174011545737251",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,1182581.3,1182581.3,6360,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545876951,48730.00
12/26/2018 21:15,2,0.000,ALERT,213.74,301.77,59.975,1545876904,"201051344000867","174011545737251",0.00,0.50,0,298.47,304.18,0.0,0.0,0.000,1184522.7,1184522.7,30223,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876953,48731.00
12/26/2018 21:15,2,0.000,ALERT,214.19,302.07,60.006,1545876904,"201051344000633","174011545737251",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,1183464.0,1183464.0,30241,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876955,48732.00
12/26/2018 21:15,2,0.000,ALERT,212.61,301.47,60.006,1545876904,"201051344000955","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1201241.3,1201241.3,6379,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876956,48733.00
12/26/2018 21:15,2,0.000,ALERT,213.51,301.77,60.006,1545876904,"201051344000648","174011545737251",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,1191397.4,1191397.4,30202,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876958,48734.00
12/26/2018 21:15,2,0.000,ALERT,213.74,302.07,60.006,1545876904,"201051344000645","174011545737251",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,1195662.9,1195662.9,30219,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545876960,48735.00
12/26/2018 21:15,2,0.000,ALERT,213.51,302.98,60.033,1545876904,"201051344000569","174011545737251",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,1212669.3,1212669.3,2525,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545876962,48736.00
12/26/2018 21:30,2,0.000,ALERT,213.51,302.98,60.022,1545877804,"201051344000579","174011545737251",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,1212523.0,1212523.0,2675,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545877807,48737.00
12/26/2018 21:30,2,0.000,ALERT,213.29,301.17,60.028,1545877804,"201051344001025","174011545737251",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,1197213.9,1197213.9,6409,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545877809,48738.00
12/26/2018 21:30,2,0.000,ALERT,213.51,301.77,59.985,1545877804,"201051344001093","174011545737251",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,1189084.2,1189084.2,6412,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545877811,48739.00
12/26/2018 21:30,2,0.000,ALERT,213.51,302.07,60.033,1545877804,"201051344000458","174011545737251",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,1198751.7,1198751.7,2672,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545877813,48740.00
12/26/2018 21:30,2,0.000,ALERT,213.51,302.37,60.028,1545877804,"201051344000890","174011545737251",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,1193727.4,1193727.4,6353,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545877814,48741.00
12/26/2018 21:30,2,0.000,ALERT,213.51,302.07,60.033,1545877804,"201051344000988","174011545737251",0.00,0.00,0,296.96,303.88,0.0,0.0,0.000,935689.0,935689.0,2677,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545877816,48742.00
12/26/2018 21:30,2,0.000,ALERT,213.96,302.68,60.033,1545877804,"201051344000582","174011545737251",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,1173682.2,1173682.2,6348,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545877818,48743.00
12/26/2018 21:30,2,0.000,ALERT,213.51,302.98,60.033,1545877804,"201051344000868","174011545737251",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,1185651.9,1185651.9,30227,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545877820,48744.00
12/26/2018 21:30,2,0.000,ALERT,213.96,302.68,60.038,1545877804,"201051344000576","174011545737251",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,1198855.9,1198855.9,2691,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545877822,48745.00
12/26/2018 21:30,2,0.000,ALERT,213.74,302.07,60.028,1545877804,"201051344001158","174011545737251",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,1179161.6,1179161.6,2673,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545877824,48746.00
12/26/2018 21:30,2,0.000,ALERT,213.74,301.47,60.059,1545877804,"201051344000917","174011545737251",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,1190338.9,1190338.9,6374,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545877825,48747.00
12/26/2018 21:30,2,0.000,ALERT,213.74,301.47,60.028,1545877804,"201051344000417","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,966692.5,966692.5,6388,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545877827,48748.00
12/26/2018 21:30,2,0.000,ALERT,213.96,301.77,60.028,1545877804,"201051344000685","174011545737251",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,1194748.2,1194748.2,6352,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545877829,48749.00
12/26/2018 21:30,2,0.000,ALERT,213.74,301.17,60.022,1545877804,"201051344000651","174011545737251",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,1188501.2,1188501.2,6366,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545877831,48750.00
12/26/2018 21:30,2,0.000,ALERT,213.29,302.98,60.033,1545877804,"201051344000594","174011545737251",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,1203483.5,1203483.5,30174,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545877833,48751.00
12/26/2018 21:30,2,0.000,ALERT,213.74,302.07,60.075,1545877804,"201051344000469","174011545737251",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,1187627.6,1187627.6,2673,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545877834,48752.00
12/26/2018 21:30,2,0.000,ALERT,213.74,302.07,59.996,1545877804,"201051344000585","174011545737251",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,1203259.8,1203259.8,6409,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545877836,48753.00
12/26/2018 21:30,2,0.000,ALERT,214.19,302.07,60.038,1545877804,"201051344000853","174011545737251",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,1203389.4,1203389.4,2668,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545877838,48754.00
12/26/2018 21:30,2,0.000,ALERT,213.74,302.07,60.033,1545877804,"201051344001145","174011545737251",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,1202221.4,1202221.4,6343,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545877840,48755.00
12/26/2018 21:30,2,0.000,ALERT,213.74,301.77,60.028,1545877804,"201051344000438","174011545737251",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,1196139.7,1196139.7,6360,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545877842,48756.00
12/26/2018 21:30,2,0.000,ALERT,213.29,302.07,60.017,1545877804,"201051344001135","174011545737251",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,1184630.2,1184630.2,6350,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545877844,48757.00
12/26/2018 21:30,2,0.000,ALERT,213.51,302.37,60.033,1545877804,"201051344000983","174011545737251",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,1203030.7,1203030.7,2669,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545877845,48758.00
12/26/2018 21:30,2,0.000,ALERT,213.74,301.47,60.028,1545877804,"201051344001203","174011545737251",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,1193167.0,1193167.0,6421,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545877847,48759.00
12/26/2018 21:30,2,0.000,ALERT,213.51,302.37,60.022,1545877804,"201051344001230","174011545737251",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,1187826.2,1187826.2,6373,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545877849,48760.00
12/26/2018 21:30,2,0.000,ALERT,213.29,301.77,60.028,1545877804,"201051344000646","174011545737251",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,1182581.3,1182581.3,6362,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545877851,48761.00
12/26/2018 21:30,2,0.000,ALERT,213.96,301.77,60.038,1545877804,"201051344000867","174011545737251",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,1184522.7,1184522.7,30225,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545877853,48762.00
12/26/2018 21:30,2,0.000,ALERT,214.19,301.77,60.022,1545877804,"201051344000633","174011545737251",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,1183464.0,1183464.0,30243,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545877855,48763.00
12/26/2018 21:30,2,0.000,ALERT,213.06,302.07,60.033,1545877804,"201051344000955","174011545737251",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,1201241.3,1201241.3,6381,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545877856,48764.00
12/26/2018 21:30,2,0.000,ALERT,213.74,301.47,60.054,1545877804,"201051344000648","174011545737251",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,1191397.4,1191397.4,30204,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545877858,48765.00
12/26/2018 21:30,2,0.000,ALERT,213.96,302.07,59.996,1545877804,"201051344000645","174011545737251",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,1195662.9,1195662.9,30221,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545877860,48766.00
12/26/2018 21:30,2,0.000,ALERT,213.74,302.68,60.001,1545877804,"201051344000569","174011545737251",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,1212669.3,1212669.3,2527,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545877862,48767.00
12/26/2018 21:45,2,0.000,ALERT,213.51,302.98,60.001,1545878705,"201051344000579","174011545737251",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,1212523.0,1212523.0,2677,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878708,48768.00
12/26/2018 21:45,2,0.000,ALERT,212.83,300.57,60.006,1545878705,"201051344001025","174011545737251",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,1197213.9,1197213.9,6411,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545878710,48769.00
12/26/2018 21:45,2,0.000,ALERT,213.06,301.17,60.001,1545878705,"201051344001093","174011545737251",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,1189084.2,1189084.2,6414,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878711,48770.00
12/26/2018 21:45,2,0.000,ALERT,213.29,302.07,60.001,1545878705,"201051344000458","174011545737251",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,1198751.7,1198751.7,2674,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545878713,48771.00
12/26/2018 21:45,2,0.000,ALERT,212.83,301.47,59.990,1545878705,"201051344000890","174011545737251",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,1193727.4,1193727.4,6355,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878715,48772.00
12/26/2018 21:45,2,0.000,ALERT,213.29,302.07,60.001,1545878705,"201051344000988","174011545737251",0.00,0.00,0,297.26,304.48,0.0,0.0,0.000,935689.0,935689.0,2679,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878717,48773.00
12/26/2018 21:45,2,0.000,ALERT,213.51,302.07,59.980,1545878705,"201051344000582","174011545737251",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,1173682.2,1173682.2,6350,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878719,48774.00
12/26/2018 21:45,2,0.000,ALERT,213.51,302.98,60.022,1545878705,"201051344000868","174011545737251",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,1185651.9,1185651.9,30229,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878720,48775.00
12/26/2018 21:45,2,0.000,ALERT,213.96,302.98,60.006,1545878705,"201051344000576","174011545737251",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,1198855.9,1198855.9,2693,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878722,48776.00
12/26/2018 21:45,2,0.000,ALERT,213.51,302.07,60.001,1545878705,"201051344001158","174011545737251",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,1179161.6,1179161.6,2675,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545878724,48777.00
12/26/2018 21:45,2,0.000,ALERT,213.06,300.57,59.996,1545878705,"201051344000917","174011545737251",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,1190338.9,1190338.9,6376,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878726,48778.00
12/26/2018 21:45,2,0.000,ALERT,213.06,300.57,59.980,1545878705,"201051344000417","174011545737251",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,966692.5,966692.5,6390,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878728,48779.00
12/26/2018 21:45,2,0.000,ALERT,213.29,301.17,59.996,1545878705,"201051344000685","174011545737251",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,1194748.2,1194748.2,6354,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878730,48780.00
12/26/2018 21:45,2,0.000,ALERT,213.06,300.57,59.996,1545878705,"201051344000651","174011545737251",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,1188501.2,1188501.2,6368,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878731,48781.00
12/26/2018 21:45,2,0.000,ALERT,213.29,302.68,60.001,1545878705,"201051344000594","174011545737251",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,1203483.5,1203483.5,30176,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878733,48782.00
12/26/2018 21:45,2,0.000,ALERT,213.74,302.07,59.996,1545878705,"201051344000469","174011545737251",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,1187627.6,1187627.6,2675,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878735,48783.00
12/26/2018 21:45,2,0.000,ALERT,213.06,301.17,59.959,1545878705,"201051344000585","174011545737251",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,1203259.8,1203259.8,6411,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545878737,48784.00
12/26/2018 21:45,2,0.000,ALERT,213.96,302.07,60.006,1545878705,"201051344000853","174011545737251",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,1203389.4,1203389.4,2670,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878739,48785.00
12/26/2018 21:45,2,0.000,ALERT,213.29,301.47,60.006,1545878705,"201051344001145","174011545737251",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,1202221.4,1202221.4,6345,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878741,48786.00
12/26/2018 21:45,2,0.000,ALERT,213.06,301.17,59.996,1545878705,"201051344000438","174011545737251",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,1196139.7,1196139.7,6362,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878743,48787.00
12/26/2018 21:45,2,0.000,ALERT,212.61,301.17,60.001,1545878705,"201051344001135","174011545737251",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,1184630.2,1184630.2,6352,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878744,48788.00
12/26/2018 21:45,2,0.000,ALERT,213.51,302.37,59.990,1545878705,"201051344000983","174011545737251",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,1203030.7,1203030.7,2671,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878746,48789.00
12/26/2018 21:45,2,0.000,ALERT,213.06,300.87,60.038,1545878705,"201051344001203","174011545737251",0.00,-0.50,0,299.07,305.38,0.0,0.0,0.000,1193167.0,1193167.0,6423,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878748,48790.00
12/26/2018 21:45,2,0.000,ALERT,212.83,301.47,59.996,1545878705,"201051344001230","174011545737251",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,1187826.2,1187826.2,6375,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878750,48791.00
12/26/2018 21:45,2,0.000,ALERT,212.61,301.17,59.996,1545878705,"201051344000646","174011545737251",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,1182581.3,1182581.3,6364,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878752,48792.00
12/26/2018 21:45,2,0.000,ALERT,213.74,301.77,60.006,1545878705,"201051344000867","174011545737251",0.00,0.50,0,299.07,305.08,0.0,0.0,0.000,1184522.7,1184522.7,30227,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878753,48793.00
12/26/2018 21:45,2,0.000,ALERT,214.19,302.07,60.001,1545878705,"201051344000633","174011545737251",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,1183464.0,1183464.0,30245,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878755,48794.00
12/26/2018 21:45,2,0.000,ALERT,212.61,301.17,59.996,1545878705,"201051344000955","174011545737251",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,1201241.3,1201241.3,6383,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545878757,48795.00
12/26/2018 21:45,2,0.000,ALERT,213.51,301.47,60.001,1545878705,"201051344000648","174011545737251",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,1191397.4,1191397.4,30206,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878759,48796.00
12/26/2018 21:45,2,0.000,ALERT,213.96,302.07,60.022,1545878705,"201051344000645","174011545737251",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,1195662.9,1195662.9,30223,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878761,48797.00
12/26/2018 21:45,2,0.000,ALERT,213.51,302.68,60.001,1545878705,"201051344000569","174011545737251",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,1212669.3,1212669.3,2529,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545878763,48798.00
12/26/2018 22:00,2,0.000,ALERT,213.51,302.68,60.012,1545879604,"201051344000579","174011545737251",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,1212523.0,1212523.0,2679,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879607,48799.00
12/26/2018 22:00,2,0.000,ALERT,212.38,299.67,60.022,1545879604,"201051344001025","174011545737251",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,1197213.9,1197213.9,6413,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879609,48800.00
12/26/2018 22:00,2,0.000,ALERT,212.83,300.57,59.980,1545879604,"201051344001093","174011545737251",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,1189084.2,1189084.2,6416,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879611,48801.00
12/26/2018 22:00,2,0.000,ALERT,213.29,302.07,60.038,1545879604,"201051344000458","174011545737251",0.00,1.50,0,299.67,305.68,0.0,0.0,0.000,1198751.7,1198751.7,2676,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879613,48802.00
12/26/2018 22:00,2,0.000,ALERT,212.61,300.87,60.017,1545879604,"201051344000890","174011545737251",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,1193727.4,1193727.4,6357,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879614,48803.00
12/26/2018 22:00,2,0.000,ALERT,213.29,301.77,60.017,1545879604,"201051344000988","174011545737251",0.00,0.50,0,297.87,304.78,0.0,0.0,0.000,935689.0,935689.0,2681,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879616,48804.00
12/26/2018 22:00,2,0.000,ALERT,213.06,301.47,60.022,1545879604,"201051344000582","174011545737251",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,1173682.2,1173682.2,6352,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879618,48805.00
12/26/2018 22:00,2,0.000,ALERT,213.29,302.68,60.012,1545879604,"201051344000868","174011545737251",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,1185651.9,1185651.9,30231,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879620,48806.00
12/26/2018 22:00,2,0.000,ALERT,213.96,302.68,60.012,1545879604,"201051344000576","174011545737251",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,1198855.9,1198855.9,2695,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879622,48807.00
12/26/2018 22:00,2,0.000,ALERT,213.51,302.07,60.017,1545879604,"201051344001158","174011545737251",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,1179161.6,1179161.6,2677,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879623,48808.00
12/26/2018 22:00,2,0.000,ALERT,212.83,299.97,60.012,1545879604,"201051344000917","174011545737251",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,1190338.9,1190338.9,6378,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879625,48809.00
12/26/2018 22:00,2,0.000,ALERT,212.83,299.97,60.059,1545879604,"201051344000417","174011545737251",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,966692.5,966692.5,6392,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879627,48810.00
12/26/2018 22:00,2,0.000,ALERT,213.06,300.57,60.059,1545879604,"201051344000685","174011545737251",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,1194748.2,1194748.2,6356,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545879629,48811.00
12/26/2018 22:00,2,0.000,ALERT,212.83,299.67,60.012,1545879604,"201051344000651","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1188501.2,1188501.2,6370,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879631,48812.00
12/26/2018 22:00,2,0.000,ALERT,213.06,302.68,60.033,1545879604,"201051344000594","174011545737251",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,1203483.5,1203483.5,30178,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545879632,48813.00
12/26/2018 22:00,2,0.000,ALERT,213.51,301.77,60.054,1545879604,"201051344000469","174011545737251",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,1187627.6,1187627.6,2677,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879634,48814.00
12/26/2018 22:00,2,0.000,ALERT,212.83,300.57,60.017,1545879604,"201051344000585","174011545737251",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,1203259.8,1203259.8,6413,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879636,48815.00
12/26/2018 22:00,2,0.000,ALERT,213.96,301.77,60.017,1545879604,"201051344000853","174011545737251",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,1203389.4,1203389.4,2672,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545879638,48816.00
12/26/2018 22:00,2,0.000,ALERT,213.06,300.87,60.017,1545879604,"201051344001145","174011545737251",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,1202221.4,1202221.4,6347,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879640,48817.00
12/26/2018 22:00,2,0.000,ALERT,212.83,300.57,60.012,1545879604,"201051344000438","174011545737251",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,1196139.7,1196139.7,6364,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879642,48818.00
