ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2018 22:00,2,0.000,ALERT,212.38,300.57,60.017,1545879604,"201051344001135","174011545737251",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,1184630.2,1184630.2,6354,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879644,48819.00
12/26/2018 22:00,2,0.000,ALERT,213.29,302.07,60.006,1545879604,"201051344000983","174011545737251",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,1203030.7,1203030.7,2673,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545879645,48820.00
12/26/2018 22:00,2,0.000,ALERT,212.83,299.97,60.017,1545879604,"201051344001203","174011545737251",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,1193167.0,1193167.0,6425,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879647,48821.00
12/26/2018 22:00,2,0.000,ALERT,212.61,300.87,60.012,1545879604,"201051344001230","174011545737251",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,1187826.2,1187826.2,6377,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545879649,48822.00
12/26/2018 22:00,2,0.000,ALERT,212.38,300.27,60.012,1545879604,"201051344000646","174011545737251",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,1182581.3,1182581.3,6366,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879651,48823.00
12/26/2018 22:00,2,0.000,ALERT,213.74,301.47,60.001,1545879604,"201051344000867","174011545737251",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,1184522.7,1184522.7,30229,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879653,48824.00
12/26/2018 22:00,2,0.000,ALERT,214.19,301.77,60.028,1545879604,"201051344000633","174011545737251",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,1183464.0,1183464.0,30247,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879654,48825.00
12/26/2018 22:00,2,0.000,ALERT,212.38,300.57,60.001,1545879604,"201051344000955","174011545737251",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,1201241.3,1201241.3,6385,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879656,48826.00
12/26/2018 22:00,2,0.000,ALERT,213.51,301.47,60.017,1545879604,"201051344000648","174011545737251",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,1191397.4,1191397.4,30208,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879658,48827.00
12/26/2018 22:00,2,0.000,ALERT,213.96,302.07,60.043,1545879604,"201051344000645","174011545737251",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,1195662.9,1195662.9,30225,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545879660,48828.00
12/26/2018 22:00,2,0.000,ALERT,213.51,302.68,60.017,1545879604,"201051344000569","174011545737251",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,1212669.3,1212669.3,2531,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545879662,48829.00
12/26/2018 22:15,2,0.000,ALERT,213.74,303.28,60.028,1545880504,"201051344000579","174011545737251",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,1212523.0,1212523.0,2681,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880507,48830.00
12/26/2018 22:15,2,0.000,ALERT,212.38,299.97,60.049,1545880504,"201051344001025","174011545737251",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,1197213.9,1197213.9,6415,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880508,48831.00
12/26/2018 22:15,2,0.000,ALERT,212.61,300.87,60.033,1545880504,"201051344001093","174011545737251",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,1189084.2,1189084.2,6418,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880510,48832.00
12/26/2018 22:15,2,0.000,ALERT,213.51,302.98,60.065,1545880504,"201051344000458","174011545737251",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,1198751.7,1198751.7,2678,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880512,48833.00
12/26/2018 22:15,2,0.000,ALERT,212.61,301.17,60.038,1545880504,"201051344000890","174011545737251",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,1193727.4,1193727.4,6359,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545880514,48834.00
12/26/2018 22:15,2,0.000,ALERT,213.51,302.68,59.996,1545880504,"201051344000988","174011545737251",0.00,0.50,0,297.87,304.48,0.0,0.0,0.000,935689.0,935689.0,2683,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880516,48835.00
12/26/2018 22:15,2,0.000,ALERT,213.06,301.77,60.033,1545880504,"201051344000582","174011545737251",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,1173682.2,1173682.2,6354,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545880517,48836.00
12/26/2018 22:15,2,0.000,ALERT,213.74,303.58,60.022,1545880504,"201051344000868","174011545737251",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,1185651.9,1185651.9,30233,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880519,48837.00
12/26/2018 22:15,2,0.000,ALERT,214.19,303.28,60.022,1545880504,"201051344000576","174011545737251",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,1198855.9,1198855.9,2697,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545880521,48838.00
12/26/2018 22:15,2,0.000,ALERT,213.74,302.68,60.022,1545880504,"201051344001158","174011545737251",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,1179161.6,1179161.6,2679,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880523,48839.00
12/26/2018 22:15,2,0.000,ALERT,212.83,300.27,60.006,1545880504,"201051344000917","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1190338.9,1190338.9,6380,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880525,48840.00
12/26/2018 22:15,2,0.000,ALERT,212.83,300.27,60.043,1545880504,"201051344000417","174011545737251",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,966692.5,966692.5,6394,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880526,48841.00
12/26/2018 22:15,2,0.000,ALERT,212.83,300.57,60.033,1545880504,"201051344000685","174011545737251",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,1194748.2,1194748.2,6358,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880528,48842.00
12/26/2018 22:15,2,0.000,ALERT,212.83,299.97,60.033,1545880504,"201051344000651","174011545737251",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,1188501.2,1188501.2,6372,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880530,48843.00
12/26/2018 22:15,2,0.000,ALERT,213.51,303.58,60.017,1545880504,"201051344000594","174011545737251",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,1203483.5,1203483.5,30180,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880532,48844.00
12/26/2018 22:15,2,0.000,ALERT,213.74,302.98,60.033,1545880504,"201051344000469","174011545737251",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,1187627.6,1187627.6,2679,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880534,48845.00
12/26/2018 22:15,2,0.000,ALERT,212.83,301.17,60.028,1545880504,"201051344000585","174011545737251",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,1203259.8,1203259.8,6415,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880536,48846.00
12/26/2018 22:15,2,0.000,ALERT,214.41,302.98,60.033,1545880504,"201051344000853","174011545737251",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,1203389.4,1203389.4,2674,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880537,48847.00
12/26/2018 22:15,2,0.000,ALERT,212.83,301.17,60.033,1545880504,"201051344001145","174011545737251",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,1202221.4,1202221.4,6349,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545880539,48848.00
12/26/2018 22:15,2,0.000,ALERT,212.83,300.87,60.033,1545880504,"201051344000438","174011545737251",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,1196139.7,1196139.7,6366,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880541,48849.00
12/26/2018 22:15,2,0.000,ALERT,212.38,300.87,60.065,1545880504,"201051344001135","174011545737251",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,1184630.2,1184630.2,6356,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545880543,48850.00
12/26/2018 22:15,2,0.000,ALERT,213.74,302.98,59.985,1545880504,"201051344000983","174011545737251",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,1203030.7,1203030.7,2675,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880545,48851.00
12/26/2018 22:15,2,0.000,ALERT,212.83,300.57,60.033,1545880504,"201051344001203","174011545737251",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,1193167.0,1193167.0,6427,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545880546,48852.00
12/26/2018 22:15,2,0.000,ALERT,212.61,301.17,60.038,1545880504,"201051344001230","174011545737251",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,1187826.2,1187826.2,6379,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880549,48853.00
12/26/2018 22:15,2,0.000,ALERT,212.38,300.57,60.033,1545880504,"201051344000646","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1182581.3,1182581.3,6368,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880550,48854.00
12/26/2018 22:15,2,0.000,ALERT,213.96,302.37,60.028,1545880504,"201051344000867","174011545737251",0.00,1.00,0,299.37,305.08,0.0,0.0,0.000,1184522.7,1184522.7,30231,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880552,48855.00
12/26/2018 22:15,2,0.000,ALERT,214.41,302.68,60.022,1545880504,"201051344000633","174011545737251",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,1183464.0,1183464.0,30249,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880554,48856.00
12/26/2018 22:15,2,0.000,ALERT,212.38,300.87,60.033,1545880504,"201051344000955","174011545737251",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,1201241.3,1201241.3,6387,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880556,48857.00
12/26/2018 22:15,2,0.000,ALERT,213.74,302.37,59.975,1545880504,"201051344000648","174011545737251",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,1191397.4,1191397.4,30210,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880558,48858.00
12/26/2018 22:15,2,0.000,ALERT,214.19,302.68,60.022,1545880504,"201051344000645","174011545737251",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,1195662.9,1195662.9,30227,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545880559,48859.00
12/26/2018 22:15,2,0.000,ALERT,213.74,303.58,60.070,1545880504,"201051344000569","174011545737251",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,1212669.3,1212669.3,2533,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545880561,48860.00
12/26/2018 22:30,2,0.000,ALERT,213.51,303.58,60.038,1545881403,"201051344000579","174011545737251",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,1212523.0,1212523.0,2683,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545881406,48861.00
12/26/2018 22:30,2,0.000,ALERT,212.61,299.97,60.006,1545881403,"201051344001025","174011545737251",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,1197213.9,1197213.9,6417,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545881408,48862.00
12/26/2018 22:30,2,0.000,ALERT,212.61,300.87,60.049,1545881403,"201051344001093","174011545737251",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,1189084.2,1189084.2,6420,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545881410,48863.00
12/26/2018 22:30,2,0.000,ALERT,213.51,302.98,60.022,1545881403,"201051344000458","174011545737251",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,1198751.7,1198751.7,2680,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545881412,48864.00
12/26/2018 22:30,2,0.000,ALERT,212.61,301.17,60.012,1545881403,"201051344000890","174011545737251",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,1193727.4,1193727.4,6361,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545881414,48865.00
12/26/2018 22:30,2,0.000,ALERT,213.29,302.68,60.006,1545881403,"201051344000988","174011545737251",0.00,0.00,0,298.17,304.48,0.0,0.0,0.000,935689.0,935689.0,2685,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545881415,48866.00
12/26/2018 22:30,2,0.000,ALERT,213.29,301.47,60.017,1545881403,"201051344000582","174011545737251",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,1173682.2,1173682.2,6356,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545881417,48867.00
12/26/2018 22:30,2,0.000,ALERT,213.51,303.58,60.028,1545881403,"201051344000868","174011545737251",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,1185651.9,1185651.9,30235,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545881419,48868.00
12/26/2018 22:30,2,0.000,ALERT,213.96,303.58,60.017,1545881403,"201051344000576","174011545737251",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,1198855.9,1198855.9,2699,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545881421,48869.00
12/26/2018 22:30,2,0.000,ALERT,213.51,302.98,60.022,1545881403,"201051344001158","174011545737251",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,1179161.6,1179161.6,2681,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545881423,48870.00
12/26/2018 22:30,2,0.000,ALERT,212.83,300.27,60.012,1545881403,"201051344000917","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1190338.9,1190338.9,6382,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545881425,48871.00
12/26/2018 22:30,2,0.000,ALERT,212.83,299.97,59.990,1545881403,"201051344000417","174011545737251",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,966692.5,966692.5,6396,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545881427,48872.00
12/26/2018 22:30,2,0.000,ALERT,213.06,300.57,60.001,1545881403,"201051344000685","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1194748.2,1194748.2,6360,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545881428,48873.00
12/26/2018 22:30,2,0.000,ALERT,212.83,299.97,59.996,1545881403,"201051344000651","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1188501.2,1188501.2,6374,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545881430,48874.00
12/26/2018 22:30,2,0.000,ALERT,213.29,303.58,60.017,1545881403,"201051344000594","174011545737251",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,1203483.5,1203483.5,30182,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545881432,48875.00
12/26/2018 22:30,2,0.000,ALERT,213.74,302.98,60.017,1545881403,"201051344000469","174011545737251",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,1187627.6,1187627.6,2681,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545881434,48876.00
12/26/2018 22:30,2,0.000,ALERT,212.83,300.87,60.054,1545881403,"201051344000585","174011545737251",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,1203259.8,1203259.8,6417,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545881436,48877.00
12/26/2018 22:30,2,0.000,ALERT,214.19,302.98,60.017,1545881403,"201051344000853","174011545737251",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,1203389.4,1203389.4,2676,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545881437,48878.00
12/26/2018 22:30,2,0.000,ALERT,213.06,300.87,60.001,1545881403,"201051344001145","174011545737251",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,1202221.4,1202221.4,6351,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545881439,48879.00
12/26/2018 22:30,2,0.000,ALERT,212.83,300.57,60.012,1545881403,"201051344000438","174011545737251",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,1196139.7,1196139.7,6368,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545881441,48880.00
12/26/2018 22:30,2,0.000,ALERT,212.38,300.57,60.012,1545881403,"201051344001135","174011545737251",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,1184630.2,1184630.2,6358,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545881443,48881.00
12/26/2018 22:30,2,0.000,ALERT,213.51,302.98,60.017,1545881403,"201051344000983","174011545737251",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,1203030.7,1203030.7,2677,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545881445,48882.00
12/26/2018 22:30,2,0.000,ALERT,212.83,300.27,60.043,1545881403,"201051344001203","174011545737251",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,1193167.0,1193167.0,6429,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545881447,48883.00
12/26/2018 22:30,2,0.000,ALERT,212.61,300.87,60.017,1545881403,"201051344001230","174011545737251",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,1187826.2,1187826.2,6381,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545881448,48884.00
12/26/2018 22:30,2,0.000,ALERT,212.38,300.57,60.006,1545881403,"201051344000646","174011545737251",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,1182581.3,1182581.3,6370,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545881450,48885.00
12/26/2018 22:30,2,0.000,ALERT,213.74,302.37,60.017,1545881403,"201051344000867","174011545737251",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,1184522.7,1184522.7,30233,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545881452,48886.00
12/26/2018 22:30,2,0.000,ALERT,214.19,302.68,60.017,1545881403,"201051344000633","174011545737251",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,1183464.0,1183464.0,30251,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545881454,48887.00
12/26/2018 22:30,2,0.000,ALERT,212.38,300.57,60.012,1545881403,"201051344000955","174011545737251",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,1201241.3,1201241.3,6389,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545881456,48888.00
12/26/2018 22:30,2,0.000,ALERT,213.74,302.07,60.022,1545881403,"201051344000648","174011545737251",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,1191397.4,1191397.4,30212,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545881458,48889.00
12/26/2018 22:30,2,0.000,ALERT,213.96,302.68,60.017,1545881403,"201051344000645","174011545737251",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,1195662.9,1195662.9,30229,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545881460,48890.00
12/26/2018 22:30,2,0.000,ALERT,213.51,303.58,59.969,1545881403,"201051344000569","174011545737251",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,1212669.3,1212669.3,2535,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545881461,48891.00
12/26/2018 22:45,2,0.000,ALERT,214.19,304.48,60.033,1545882304,"201051344000579","174011545737251",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,1212523.0,1212523.0,2685,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545882307,48892.00
12/26/2018 22:45,2,0.000,ALERT,213.06,301.17,60.043,1545882304,"201051344001025","174011545737251",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,1197213.9,1197213.9,6419,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882309,48893.00
12/26/2018 22:45,2,0.000,ALERT,213.06,301.77,60.043,1545882304,"201051344001093","174011545737251",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,1189084.2,1189084.2,6422,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882311,48894.00
12/26/2018 22:45,2,0.000,ALERT,213.96,303.88,60.038,1545882304,"201051344000458","174011545737251",0.00,1.00,0,301.47,306.58,0.0,0.0,0.000,1198751.7,1198751.7,2682,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882313,48895.00
12/26/2018 22:45,2,0.000,ALERT,213.06,302.07,60.043,1545882304,"201051344000890","174011545737251",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,1193727.4,1193727.4,6363,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882314,48896.00
12/26/2018 22:45,2,0.000,ALERT,213.74,303.58,60.038,1545882304,"201051344000988","174011545737251",0.00,0.00,0,298.77,305.38,0.0,0.0,0.000,935689.0,935689.0,2687,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882316,48897.00
12/26/2018 22:45,2,0.000,ALERT,213.74,302.68,60.043,1545882304,"201051344000582","174011545737251",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,1173682.2,1173682.2,6358,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882318,48898.00
12/26/2018 22:45,2,0.000,ALERT,213.96,304.48,60.033,1545882304,"201051344000868","174011545737251",0.00,0.00,0,301.17,306.58,0.0,0.0,0.000,1185651.9,1185651.9,30237,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882320,48899.00
12/26/2018 22:45,2,0.000,ALERT,214.64,304.18,60.038,1545882304,"201051344000576","174011545737251",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,1198855.9,1198855.9,2701,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545882322,48900.00
12/26/2018 22:45,2,0.000,ALERT,214.19,303.58,60.038,1545882304,"201051344001158","174011545737251",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,1179161.6,1179161.6,2683,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882324,48901.00
12/26/2018 22:45,2,0.000,ALERT,213.29,301.17,60.043,1545882304,"201051344000917","174011545737251",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,1190338.9,1190338.9,6384,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882326,48902.00
12/26/2018 22:45,2,0.000,ALERT,213.29,301.17,60.043,1545882304,"201051344000417","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,966692.5,966692.5,6398,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882327,48903.00
12/26/2018 22:45,2,0.000,ALERT,213.51,301.77,60.043,1545882304,"201051344000685","174011545737251",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,1194748.2,1194748.2,6362,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882329,48904.00
12/26/2018 22:45,2,0.000,ALERT,213.29,300.87,60.038,1545882304,"201051344000651","174011545737251",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,1188501.2,1188501.2,6376,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545882331,48905.00
12/26/2018 22:45,2,0.000,ALERT,213.74,304.18,60.059,1545882304,"201051344000594","174011545737251",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,1203483.5,1203483.5,30184,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882333,48906.00
12/26/2018 22:45,2,0.000,ALERT,214.19,303.58,60.022,1545882304,"201051344000469","174011545737251",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,1187627.6,1187627.6,2683,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545882335,48907.00
12/26/2018 22:45,2,0.000,ALERT,213.29,302.07,60.043,1545882304,"201051344000585","174011545737251",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,1203259.8,1203259.8,6419,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545882337,48908.00
12/26/2018 22:45,2,0.000,ALERT,214.64,303.58,60.038,1545882304,"201051344000853","174011545737251",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,1203389.4,1203389.4,2678,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882338,48909.00
12/26/2018 22:45,2,0.000,ALERT,213.51,302.07,60.043,1545882304,"201051344001145","174011545737251",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,1202221.4,1202221.4,6353,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882340,48910.00
12/26/2018 22:45,2,0.000,ALERT,213.29,301.77,60.043,1545882304,"201051344000438","174011545737251",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,1196139.7,1196139.7,6370,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882342,48911.00
12/26/2018 22:45,2,0.000,ALERT,212.83,301.77,60.075,1545882304,"201051344001135","174011545737251",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,1184630.2,1184630.2,6360,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882344,48912.00
12/26/2018 22:45,2,0.000,ALERT,213.96,303.88,60.038,1545882304,"201051344000983","174011545737251",0.00,0.00,0,301.17,306.28,0.0,0.0,0.000,1203030.7,1203030.7,2679,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882346,48913.00
12/26/2018 22:45,2,0.000,ALERT,213.29,301.47,60.038,1545882304,"201051344001203","174011545737251",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,1193167.0,1193167.0,6431,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882347,48914.00
12/26/2018 22:45,2,0.000,ALERT,213.06,302.07,60.038,1545882304,"201051344001230","174011545737251",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,1187826.2,1187826.2,6383,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882349,48915.00
12/26/2018 22:45,2,0.000,ALERT,212.83,301.47,60.065,1545882304,"201051344000646","174011545737251",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,1182581.3,1182581.3,6372,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882351,48916.00
12/26/2018 22:45,2,0.000,ALERT,214.41,303.28,60.075,1545882304,"201051344000867","174011545737251",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,1184522.7,1184522.7,30235,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882353,48917.00
12/26/2018 22:45,2,0.000,ALERT,214.64,303.58,60.038,1545882304,"201051344000633","174011545737251",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,1183464.0,1183464.0,30253,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882355,48918.00
12/26/2018 22:45,2,0.000,ALERT,212.83,301.77,60.043,1545882304,"201051344000955","174011545737251",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,1201241.3,1201241.3,6391,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545882356,48919.00
12/26/2018 22:45,2,0.000,ALERT,214.19,302.98,60.038,1545882304,"201051344000648","174011545737251",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,1191397.4,1191397.4,30214,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882358,48920.00
12/26/2018 22:45,2,0.000,ALERT,214.41,303.58,60.028,1545882304,"201051344000645","174011545737251",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,1195662.9,1195662.9,30231,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545882360,48921.00
12/26/2018 22:45,2,0.000,ALERT,214.19,304.18,60.038,1545882304,"201051344000569","174011545737251",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,1212669.3,1212669.3,2537,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545882362,48922.00
12/26/2018 23:00,2,0.000,ALERT,212.61,301.77,59.990,1545883204,"201051344000579","174011545737251",0.00,0.00,0,300.57,306.28,0.0,0.0,0.000,1212523.0,1212523.0,2687,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883207,48923.00
12/26/2018 23:00,2,0.000,ALERT,211.25,299.07,59.996,1545883204,"201051344001025","174011545737251",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,1197213.9,1197213.9,6421,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883209,48924.00
12/26/2018 23:00,2,0.000,ALERT,211.48,299.67,59.990,1545883204,"201051344001093","174011545737251",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,1189084.2,1189084.2,6424,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545883210,48925.00
12/26/2018 23:00,2,0.000,ALERT,212.61,301.17,60.001,1545883204,"201051344000458","174011545737251",0.00,1.00,0,300.27,306.58,0.0,0.0,0.000,1198751.7,1198751.7,2684,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883212,48926.00
12/26/2018 23:00,2,0.000,ALERT,211.48,300.27,59.990,1545883204,"201051344000890","174011545737251",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,1193727.4,1193727.4,6365,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883214,48927.00
12/26/2018 23:00,2,0.000,ALERT,212.38,300.87,59.990,1545883204,"201051344000988","174011545737251",0.00,0.00,0,297.57,305.38,0.0,0.0,0.000,935689.0,935689.0,2689,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883216,48928.00
12/26/2018 23:00,2,0.000,ALERT,211.93,300.57,59.996,1545883204,"201051344000582","174011545737251",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,1173682.2,1173682.2,6360,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883218,48929.00
12/26/2018 23:00,2,0.000,ALERT,212.61,301.77,59.990,1545883204,"201051344000868","174011545737251",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,1185651.9,1185651.9,30239,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883220,48930.00
12/26/2018 23:00,2,0.000,ALERT,213.06,301.77,59.990,1545883204,"201051344000576","174011545737251",0.00,-0.50,0,299.97,305.98,0.0,0.0,0.000,1198855.9,1198855.9,2703,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883222,48931.00
12/26/2018 23:00,2,0.000,ALERT,212.83,301.17,60.012,1545883204,"201051344001158","174011545737251",0.00,-1.00,0,299.37,305.38,0.0,0.0,0.000,1179161.6,1179161.6,2685,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883223,48932.00
12/26/2018 23:00,2,0.000,ALERT,211.70,299.07,59.990,1545883204,"201051344000917","174011545737251",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,1190338.9,1190338.9,6386,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883225,48933.00
12/26/2018 23:00,2,0.000,ALERT,211.70,299.37,59.953,1545883204,"201051344000417","174011545737251",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,966692.5,966692.5,6400,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883227,48934.00
12/26/2018 23:00,2,0.000,ALERT,211.93,299.67,59.985,1545883204,"201051344000685","174011545737251",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,1194748.2,1194748.2,6364,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883229,48935.00
12/26/2018 23:00,2,0.000,ALERT,211.70,299.07,60.038,1545883204,"201051344000651","174011545737251",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,1188501.2,1188501.2,6378,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883231,48936.00
12/26/2018 23:00,2,0.000,ALERT,212.38,301.77,59.985,1545883204,"201051344000594","174011545737251",0.00,-0.50,0,299.67,305.98,0.0,0.0,0.000,1203483.5,1203483.5,30186,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883233,48937.00
12/26/2018 23:00,2,0.000,ALERT,212.83,301.17,60.001,1545883204,"201051344000469","174011545737251",0.00,-1.00,0,299.07,305.38,0.0,0.0,0.000,1187627.6,1187627.6,2685,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883234,48938.00
12/26/2018 23:00,2,0.000,ALERT,211.70,299.97,59.990,1545883204,"201051344000585","174011545737251",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,1203259.8,1203259.8,6421,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883236,48939.00
12/26/2018 23:00,2,0.000,ALERT,213.29,301.17,59.990,1545883204,"201051344000853","174011545737251",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,1203389.4,1203389.4,2680,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545883238,48940.00
12/26/2018 23:00,2,0.000,ALERT,211.70,299.97,59.996,1545883204,"201051344001145","174011545737251",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,1202221.4,1202221.4,6355,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545883240,48941.00
12/26/2018 23:00,2,0.000,ALERT,211.70,299.67,59.990,1545883204,"201051344000438","174011545737251",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,1196139.7,1196139.7,6372,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883242,48942.00
12/26/2018 23:00,2,0.000,ALERT,211.25,299.67,59.964,1545883204,"201051344001135","174011545737251",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,1184630.2,1184630.2,6362,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883244,48943.00
12/26/2018 23:00,2,0.000,ALERT,212.61,301.17,59.990,1545883204,"201051344000983","174011545737251",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,1203030.7,1203030.7,2681,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883246,48944.00
12/26/2018 23:00,2,0.000,ALERT,211.70,299.37,59.990,1545883204,"201051344001203","174011545737251",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,1193167.0,1193167.0,6433,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883247,48945.00
12/26/2018 23:00,2,0.000,ALERT,211.48,299.97,59.990,1545883204,"201051344001230","174011545737251",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,1187826.2,1187826.2,6385,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883249,48946.00
12/26/2018 23:00,2,0.000,ALERT,211.25,299.67,59.996,1545883204,"201051344000646","174011545737251",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,1182581.3,1182581.3,6374,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883251,48947.00
12/26/2018 23:00,2,0.000,ALERT,212.83,300.57,59.990,1545883204,"201051344000867","174011545737251",0.00,0.50,0,299.37,305.68,0.0,0.0,0.000,1184522.7,1184522.7,30237,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883253,48948.00
12/26/2018 23:00,2,0.000,ALERT,213.29,300.87,59.996,1545883204,"201051344000633","174011545737251",0.00,-1.00,0,298.17,305.08,0.0,0.0,0.000,1183464.0,1183464.0,30255,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883255,48949.00
12/26/2018 23:00,2,0.000,ALERT,211.25,299.67,59.990,1545883204,"201051344000955","174011545737251",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,1201241.3,1201241.3,6393,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883257,48950.00
12/26/2018 23:00,2,0.000,ALERT,212.61,300.57,59.996,1545883204,"201051344000648","174011545737251",0.00,-1.50,0,299.37,305.38,0.0,0.0,0.000,1191397.4,1191397.4,30216,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883258,48951.00
12/26/2018 23:00,2,0.000,ALERT,213.06,301.17,59.996,1545883204,"201051344000645","174011545737251",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,1195662.9,1195662.9,30233,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883260,48952.00
12/26/2018 23:00,2,0.000,ALERT,212.61,301.47,59.996,1545883204,"201051344000569","174011545737251",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,1212669.3,1212669.3,2539,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545883262,48953.00
12/26/2018 23:15,2,0.000,ALERT,212.61,302.07,60.049,1545884104,"201051344000579","174011545737251",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,1212523.0,1212523.0,2689,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884107,48954.00
12/26/2018 23:15,2,0.000,ALERT,211.48,299.07,60.049,1545884104,"201051344001025","174011545737251",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,1197213.9,1197213.9,6423,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884109,48955.00
12/26/2018 23:15,2,0.000,ALERT,211.70,299.97,60.038,1545884104,"201051344001093","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1189084.2,1189084.2,6426,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545884111,48956.00
12/26/2018 23:15,2,0.000,ALERT,212.38,301.47,60.043,1545884104,"201051344000458","174011545737251",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,1198751.7,1198751.7,2686,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545884113,48957.00
12/26/2018 23:15,2,0.000,ALERT,211.70,300.27,60.043,1545884104,"201051344000890","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1193727.4,1193727.4,6367,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884115,48958.00
12/26/2018 23:15,2,0.000,ALERT,212.38,301.47,60.049,1545884104,"201051344000988","174011545737251",0.00,0.00,0,296.66,303.58,0.0,0.0,0.000,935689.0,935689.0,2691,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884116,48959.00
12/26/2018 23:15,2,0.000,ALERT,212.16,300.87,60.049,1545884104,"201051344000582","174011545737251",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,1173682.2,1173682.2,6362,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884118,48960.00
12/26/2018 23:15,2,0.000,ALERT,212.38,302.07,60.049,1545884104,"201051344000868","174011545737251",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,1185651.9,1185651.9,30241,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884120,48961.00
12/26/2018 23:15,2,0.000,ALERT,213.06,302.07,60.022,1545884104,"201051344000576","174011545737251",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,1198855.9,1198855.9,2705,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884122,48962.00
12/26/2018 23:15,2,0.000,ALERT,212.61,301.47,60.049,1545884104,"201051344001158","174011545737251",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,1179161.6,1179161.6,2687,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884124,48963.00
