ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/26/2018 23:15,2,0.000,ALERT,211.93,299.37,60.065,1545884104,"201051344000917","174011545737251",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,1190338.9,1190338.9,6388,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545884125,48964.00
12/26/2018 23:15,2,0.000,ALERT,211.93,299.37,60.049,1545884104,"201051344000417","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,966692.5,966692.5,6402,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884127,48965.00
12/26/2018 23:15,2,0.000,ALERT,212.16,299.97,60.059,1545884104,"201051344000685","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1194748.2,1194748.2,6366,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884129,48966.00
12/26/2018 23:15,2,0.000,ALERT,211.93,299.07,60.049,1545884104,"201051344000651","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1188501.2,1188501.2,6380,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884131,48967.00
12/26/2018 23:15,2,0.000,ALERT,212.16,302.07,60.049,1545884104,"201051344000594","174011545737251",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,1203483.5,1203483.5,30188,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545884133,48968.00
12/26/2018 23:15,2,0.000,ALERT,212.61,301.47,60.043,1545884104,"201051344000469","174011545737251",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,1187627.6,1187627.6,2687,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884135,48969.00
12/26/2018 23:15,2,0.000,ALERT,211.93,300.27,60.049,1545884104,"201051344000585","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1203259.8,1203259.8,6423,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884136,48970.00
12/26/2018 23:15,2,0.000,ALERT,213.06,301.47,60.049,1545884104,"201051344000853","174011545737251",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,1203389.4,1203389.4,2682,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884138,48971.00
12/26/2018 23:15,2,0.000,ALERT,211.93,300.27,60.043,1545884104,"201051344001145","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1202221.4,1202221.4,6357,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884140,48972.00
12/26/2018 23:15,2,0.000,ALERT,211.70,299.97,60.070,1545884104,"201051344000438","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1196139.7,1196139.7,6374,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884142,48973.00
12/26/2018 23:15,2,0.000,ALERT,211.48,299.97,60.049,1545884104,"201051344001135","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1184630.2,1184630.2,6364,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884144,48974.00
12/26/2018 23:15,2,0.000,ALERT,212.38,301.77,60.049,1545884104,"201051344000983","174011545737251",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,1203030.7,1203030.7,2683,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884145,48975.00
12/26/2018 23:15,2,0.000,ALERT,211.93,299.67,60.049,1545884104,"201051344001203","174011545737251",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,1193167.0,1193167.0,6435,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884147,48976.00
12/26/2018 23:15,2,0.000,ALERT,211.70,300.27,60.049,1545884104,"201051344001230","174011545737251",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,1187826.2,1187826.2,6387,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884149,48977.00
12/26/2018 23:15,2,0.000,ALERT,211.48,299.67,60.049,1545884104,"201051344000646","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1182581.3,1182581.3,6376,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884151,48978.00
12/26/2018 23:15,2,0.000,ALERT,212.83,301.17,60.043,1545884104,"201051344000867","174011545737251",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,1184522.7,1184522.7,30239,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884153,48979.00
12/26/2018 23:15,2,0.000,ALERT,213.29,301.17,60.065,1545884104,"201051344000633","174011545737251",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,1183464.0,1183464.0,30257,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884154,48980.00
12/26/2018 23:15,2,0.000,ALERT,211.25,299.97,60.049,1545884104,"201051344000955","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1201241.3,1201241.3,6395,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545884156,48981.00
12/26/2018 23:15,2,0.000,ALERT,212.61,300.87,60.049,1545884104,"201051344000648","174011545737251",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,1191397.4,1191397.4,30218,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884158,48982.00
12/26/2018 23:15,2,0.000,ALERT,212.83,301.47,60.054,1545884104,"201051344000645","174011545737251",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,1195662.9,1195662.9,30235,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884160,48983.00
12/26/2018 23:15,2,0.000,ALERT,212.61,302.07,60.049,1545884104,"201051344000569","174011545737251",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,1212669.3,1212669.3,2541,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545884162,48984.00
12/26/2018 23:30,2,0.000,ALERT,213.29,303.28,60.038,1545885004,"201051344000579","174011545737251",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,1212523.0,1212523.0,2691,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885007,48985.00
12/26/2018 23:30,2,0.000,ALERT,212.16,299.67,60.022,1545885004,"201051344001025","174011545737251",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,1197213.9,1197213.9,6425,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545885009,48986.00
12/26/2018 23:30,2,0.000,ALERT,212.38,300.27,60.028,1545885004,"201051344001093","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1189084.2,1189084.2,6428,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885010,48987.00
12/26/2018 23:30,2,0.000,ALERT,213.06,302.68,60.038,1545885004,"201051344000458","174011545737251",0.00,1.00,0,299.67,305.38,0.0,0.0,0.000,1198751.7,1198751.7,2688,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885012,48988.00
12/26/2018 23:30,2,0.000,ALERT,212.16,300.57,60.028,1545885004,"201051344000890","174011545737251",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,1193727.4,1193727.4,6369,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885014,48989.00
12/26/2018 23:30,2,0.000,ALERT,213.06,302.37,60.012,1545885004,"201051344000988","174011545737251",0.00,0.00,0,297.26,304.18,0.0,0.0,0.000,935689.0,935689.0,2693,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545885016,48990.00
12/26/2018 23:30,2,0.000,ALERT,212.83,301.17,60.033,1545885004,"201051344000582","174011545737251",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,1173682.2,1173682.2,6364,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885018,48991.00
12/26/2018 23:30,2,0.000,ALERT,213.06,303.28,60.033,1545885004,"201051344000868","174011545737251",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,1185651.9,1185651.9,30243,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885019,48992.00
12/26/2018 23:30,2,0.000,ALERT,213.74,302.98,60.033,1545885004,"201051344000576","174011545737251",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,1198855.9,1198855.9,2707,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885021,48993.00
12/26/2018 23:30,2,0.000,ALERT,213.29,302.37,60.038,1545885004,"201051344001158","174011545737251",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,1179161.6,1179161.6,2689,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885023,48994.00
12/26/2018 23:30,2,0.000,ALERT,212.38,299.97,60.028,1545885004,"201051344000917","174011545737251",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,1190338.9,1190338.9,6390,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885025,48995.00
12/26/2018 23:30,2,0.000,ALERT,212.61,299.67,60.006,1545885004,"201051344000417","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,966692.5,966692.5,6404,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545885027,48996.00
12/26/2018 23:30,2,0.000,ALERT,212.61,300.27,60.033,1545885004,"201051344000685","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1194748.2,1194748.2,6368,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545885029,48997.00
12/26/2018 23:30,2,0.000,ALERT,212.38,299.67,60.033,1545885004,"201051344000651","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1188501.2,1188501.2,6382,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885030,48998.00
12/26/2018 23:30,2,0.000,ALERT,212.83,303.28,60.033,1545885004,"201051344000594","174011545737251",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,1203483.5,1203483.5,30190,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885032,48999.00
12/26/2018 23:30,2,0.000,ALERT,213.29,302.68,60.033,1545885004,"201051344000469","174011545737251",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,1187627.6,1187627.6,2689,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885034,49000.00
12/26/2018 23:30,2,0.000,ALERT,212.38,300.57,60.028,1545885004,"201051344000585","174011545737251",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,1203259.8,1203259.8,6425,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885036,49001.00
12/26/2018 23:30,2,0.000,ALERT,213.74,302.37,60.033,1545885004,"201051344000853","174011545737251",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,1203389.4,1203389.4,2684,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885038,49002.00
12/26/2018 23:30,2,0.000,ALERT,212.61,300.57,60.028,1545885004,"201051344001145","174011545737251",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,1202221.4,1202221.4,6359,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885039,49003.00
12/26/2018 23:30,2,0.000,ALERT,212.38,300.27,60.033,1545885004,"201051344000438","174011545737251",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,1196139.7,1196139.7,6376,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545885041,49004.00
12/26/2018 23:30,2,0.000,ALERT,211.93,300.27,60.028,1545885004,"201051344001135","174011545737251",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,1184630.2,1184630.2,6366,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885043,49005.00
12/26/2018 23:30,2,0.000,ALERT,213.06,302.68,60.033,1545885004,"201051344000983","174011545737251",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,1203030.7,1203030.7,2685,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885045,49006.00
12/26/2018 23:30,2,0.000,ALERT,212.38,299.97,60.022,1545885004,"201051344001203","174011545737251",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,1193167.0,1193167.0,6437,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885047,49007.00
12/26/2018 23:30,2,0.000,ALERT,212.38,300.57,60.022,1545885004,"201051344001230","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1187826.2,1187826.2,6389,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885049,49008.00
12/26/2018 23:30,2,0.000,ALERT,211.93,300.27,60.028,1545885004,"201051344000646","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1182581.3,1182581.3,6378,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545885050,49009.00
12/26/2018 23:30,2,0.000,ALERT,213.51,302.07,60.033,1545885004,"201051344000867","174011545737251",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,1184522.7,1184522.7,30241,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885052,49010.00
12/26/2018 23:30,2,0.000,ALERT,213.74,302.37,60.033,1545885004,"201051344000633","174011545737251",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,1183464.0,1183464.0,30259,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885054,49011.00
12/26/2018 23:30,2,0.000,ALERT,211.93,300.57,60.028,1545885004,"201051344000955","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1201241.3,1201241.3,6397,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885056,49012.00
12/26/2018 23:30,2,0.000,ALERT,213.29,301.77,60.033,1545885004,"201051344000648","174011545737251",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,1191397.4,1191397.4,30220,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885058,49013.00
12/26/2018 23:30,2,0.000,ALERT,213.51,302.37,60.028,1545885004,"201051344000645","174011545737251",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,1195662.9,1195662.9,30237,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885060,49014.00
12/26/2018 23:30,2,0.000,ALERT,213.29,302.98,59.985,1545885004,"201051344000569","174011545737251",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,1212669.3,1212669.3,2543,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885061,49015.00
12/26/2018 23:45,2,0.000,ALERT,213.06,302.98,60.017,1545885904,"201051344000579","174011545737251",0.00,0.00,0,301.17,306.58,0.0,0.0,0.000,1212523.0,1212523.0,2693,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885907,49016.00
12/26/2018 23:45,2,0.000,ALERT,212.61,300.57,59.969,1545885904,"201051344001025","174011545737251",0.00,-1.00,0,297.87,304.48,0.0,0.0,0.000,1197213.9,1197213.9,6427,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545885909,49017.00
12/26/2018 23:45,2,0.000,ALERT,212.83,301.47,60.001,1545885904,"201051344001093","174011545737251",0.00,0.50,0,298.17,303.88,0.0,0.0,0.000,1189084.2,1189084.2,6430,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545885911,49018.00
12/26/2018 23:45,2,0.000,ALERT,213.06,302.68,60.017,1545885904,"201051344000458","174011545737251",0.00,1.00,0,300.27,306.58,0.0,0.0,0.000,1198751.7,1198751.7,2690,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885913,49019.00
12/26/2018 23:45,2,0.000,ALERT,212.83,301.77,60.001,1545885904,"201051344000890","174011545737251",0.00,0.00,0,298.77,304.78,0.0,0.0,0.000,1193727.4,1193727.4,6371,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545885915,49020.00
12/26/2018 23:45,2,0.000,ALERT,212.83,302.37,59.980,1545885904,"201051344000988","174011545737251",0.00,0.00,0,297.57,305.38,0.0,0.0,0.000,935689.0,935689.0,2695,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885916,49021.00
12/26/2018 23:45,2,0.000,ALERT,213.29,302.37,60.001,1545885904,"201051344000582","174011545737251",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,1173682.2,1173682.2,6366,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545885918,49022.00
12/26/2018 23:45,2,0.000,ALERT,213.06,303.28,60.006,1545885904,"201051344000868","174011545737251",0.00,-0.50,0,300.87,306.58,0.0,0.0,0.000,1185651.9,1185651.9,30245,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545885920,49023.00
12/26/2018 23:45,2,0.000,ALERT,213.51,302.98,60.012,1545885904,"201051344000576","174011545737251",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,1198855.9,1198855.9,2709,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545885922,49024.00
12/26/2018 23:45,2,0.000,ALERT,213.29,302.37,60.012,1545885904,"201051344001158","174011545737251",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,1179161.6,1179161.6,2691,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885924,49025.00
12/26/2018 23:45,2,0.000,ALERT,213.06,300.87,60.001,1545885904,"201051344000917","174011545737251",0.00,1.00,0,297.26,303.28,0.0,0.0,0.000,1190338.9,1190338.9,6392,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885925,49026.00
12/26/2018 23:45,2,0.000,ALERT,213.06,300.87,60.001,1545885904,"201051344000417","174011545737251",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,966692.5,966692.5,6406,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885927,49027.00
12/26/2018 23:45,2,0.000,ALERT,213.29,301.47,59.985,1545885904,"201051344000685","174011545737251",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,1194748.2,1194748.2,6370,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885929,49028.00
12/26/2018 23:45,2,0.000,ALERT,213.06,300.57,60.043,1545885904,"201051344000651","174011545737251",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,1188501.2,1188501.2,6384,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885931,49029.00
12/26/2018 23:45,2,0.000,ALERT,212.83,302.98,60.006,1545885904,"201051344000594","174011545737251",0.00,-0.50,0,299.97,305.98,0.0,0.0,0.000,1203483.5,1203483.5,30192,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545885933,49030.00
12/26/2018 23:45,2,0.000,ALERT,213.29,302.37,60.012,1545885904,"201051344000469","174011545737251",0.00,-1.00,0,299.37,305.38,0.0,0.0,0.000,1187627.6,1187627.6,2691,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545885935,49031.00
12/26/2018 23:45,2,0.000,ALERT,213.06,301.77,60.001,1545885904,"201051344000585","174011545737251",0.00,0.00,0,297.87,303.88,0.0,0.0,0.000,1203259.8,1203259.8,6427,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885936,49032.00
12/26/2018 23:45,2,0.000,ALERT,213.74,302.37,60.012,1545885904,"201051344000853","174011545737251",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,1203389.4,1203389.4,2686,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885938,49033.00
12/26/2018 23:45,2,0.000,ALERT,213.29,301.47,60.054,1545885904,"201051344001145","174011545737251",0.00,-0.50,0,298.17,304.48,0.0,0.0,0.000,1202221.4,1202221.4,6361,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885940,49034.00
12/26/2018 23:45,2,0.000,ALERT,213.06,301.47,60.001,1545885904,"201051344000438","174011545737251",0.00,-1.00,0,298.47,304.18,0.0,0.0,0.000,1196139.7,1196139.7,6378,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885942,49035.00
12/26/2018 23:45,2,0.000,ALERT,212.61,301.47,60.022,1545885904,"201051344001135","174011545737251",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,1184630.2,1184630.2,6368,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885944,49036.00
12/26/2018 23:45,2,0.000,ALERT,213.06,302.37,60.006,1545885904,"201051344000983","174011545737251",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,1203030.7,1203030.7,2687,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545885946,49037.00
12/26/2018 23:45,2,0.000,ALERT,213.06,300.87,60.001,1545885904,"201051344001203","174011545737251",0.00,-1.00,0,298.17,305.38,0.0,0.0,0.000,1193167.0,1193167.0,6439,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545885947,49038.00
12/26/2018 23:45,2,0.000,ALERT,212.83,301.77,59.980,1545885904,"201051344001230","174011545737251",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,1187826.2,1187826.2,6391,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885949,49039.00
12/26/2018 23:45,2,0.000,ALERT,212.61,301.17,60.012,1545885904,"201051344000646","174011545737251",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,1182581.3,1182581.3,6380,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885951,49040.00
12/26/2018 23:45,2,0.000,ALERT,213.29,302.07,60.028,1545885904,"201051344000867","174011545737251",0.00,0.00,0,299.67,305.98,0.0,0.0,0.000,1184522.7,1184522.7,30243,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885953,49041.00
12/26/2018 23:45,2,0.000,ALERT,213.74,302.07,60.017,1545885904,"201051344000633","174011545737251",0.00,-1.00,0,298.47,305.08,0.0,0.0,0.000,1183464.0,1183464.0,30261,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545885955,49042.00
12/26/2018 23:45,2,0.000,ALERT,212.61,301.47,59.964,1545885904,"201051344000955","174011545737251",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,1201241.3,1201241.3,6399,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885956,49043.00
12/26/2018 23:45,2,0.000,ALERT,213.29,301.77,60.012,1545885904,"201051344000648","174011545737251",0.00,-1.50,0,299.67,305.68,0.0,0.0,0.000,1191397.4,1191397.4,30222,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885958,49044.00
12/26/2018 23:45,2,0.000,ALERT,213.51,302.37,60.006,1545885904,"201051344000645","174011545737251",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,1195662.9,1195662.9,30239,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545885960,49045.00
12/26/2018 23:45,2,0.000,ALERT,213.06,302.98,60.012,1545885904,"201051344000569","174011545737251",0.00,-0.50,0,300.87,306.88,0.0,0.0,0.000,1212669.3,1212669.3,2545,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545885962,49046.00
